ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 00:00,2,0.000,ALERT,213.74,304.48,59.970,1457845203,"201051344000645","219011344069620",0.00,6.70,0,302.37,306.88,0.0,0.0,0.000,338549.7,338549.7,21420,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845205,255236.00
03/13/2016 00:00,2,0.000,ALERT,212.38,301.47,60.007,1457845203,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,608790.9,608790.9,15072,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845207,255237.00
03/13/2016 00:00,2,0.000,ALERT,213.96,304.48,59.975,1457845203,"201051344000633","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,330109.4,330109.4,21832,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845209,255238.00
03/13/2016 00:00,2,0.000,ALERT,213.51,304.48,59.975,1457845203,"201051344000469","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,330927.1,330927.1,21818,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845210,255239.00
03/13/2016 00:00,2,0.000,ALERT,212.38,301.77,59.991,1457845203,"201051344000646","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,335807.0,335807.0,26354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845212,255240.00
03/13/2016 00:00,2,0.000,ALERT,212.16,302.07,59.965,1457845203,"274151322000052","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,617077.7,617077.7,15291,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845214,255241.00
03/13/2016 00:00,2,0.000,ALERT,212.61,302.07,59.949,1457845203,"201051344000585","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,341153.7,341153.7,26360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845216,255242.00
03/13/2016 00:00,2,0.000,ALERT,212.61,302.37,59.944,1457845203,"201051344001230","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,339637.3,339637.3,26145,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845218,255243.00
03/13/2016 00:00,2,0.000,ALERT,213.06,302.68,59.981,1457845203,"201051344000582","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,333254.8,333254.8,26334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845219,255244.00
03/13/2016 00:00,2,0.000,ALERT,212.16,301.47,59.970,1457845203,"201051344000955","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,344127.6,344127.6,26271,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845221,255245.00
03/13/2016 00:00,2,0.000,ALERT,212.38,301.17,59.981,1457845203,"274151322000094","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,495696.6,495696.6,15883,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845223,255246.00
03/13/2016 00:00,2,0.000,ALERT,213.29,304.78,59.981,1457845203,"201051344000579","219011344069620",0.00,7.30,0,302.68,307.48,0.0,0.0,0.000,345038.8,345038.8,1858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845225,255247.00
03/13/2016 00:00,2,0.000,ALERT,212.38,302.07,59.944,1457845203,"201051344000890","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,341471.3,341471.3,26291,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845227,255248.00
03/13/2016 00:00,2,0.000,ALERT,212.83,301.77,59.965,1457845203,"201051344000438","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,343630.2,343630.2,26288,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845228,255249.00
03/13/2016 00:00,2,0.000,ALERT,212.61,301.17,59.970,1457845203,"201051344000417","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,337306.6,337306.6,26443,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845230,255250.00
03/13/2016 00:00,2,0.000,ALERT,212.16,301.47,59.965,1457845203,"274151322000083","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,611185.7,611185.7,15327,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845232,255251.00
03/13/2016 00:00,2,0.000,ALERT,212.83,301.47,59.975,1457845203,"274151322000076","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,650424.2,650424.2,15332,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845234,255252.00
03/13/2016 00:00,2,0.000,ALERT,213.29,305.08,59.975,1457845203,"201051344000868","219011344069620",0.00,6.70,0,302.98,307.48,0.0,0.0,0.000,329911.2,329911.2,21557,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845235,255253.00
03/13/2016 00:00,2,0.000,ALERT,212.16,302.68,59.981,1457845203,"274151322000095","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,643655.5,643655.5,15216,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845237,255254.00
03/13/2016 00:00,2,0.000,ALERT,213.29,304.48,59.986,1457845203,"201051344000988","219011344069620",0.00,7.00,0,299.67,306.58,0.0,0.0,0.000,328096.9,328096.9,21832,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845239,255255.00
03/13/2016 00:00,2,0.000,ALERT,212.61,301.47,59.986,1457845203,"201051344001025","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,341159.4,341159.4,26347,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845242,255256.00
03/13/2016 00:00,2,0.000,ALERT,213.06,304.78,59.991,1457845203,"201051344000458","219011344069620",0.00,7.30,0,302.68,307.48,0.0,0.0,0.000,338499.8,338499.8,21739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845243,255257.00
03/13/2016 00:00,2,0.000,ALERT,213.74,304.18,59.986,1457845203,"201051344000853","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,336134.5,336134.5,21361,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845245,255258.00
03/13/2016 00:00,2,0.000,ALERT,213.29,302.37,59.996,1457845203,"201051344000685","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,343362.8,343362.8,26165,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845247,255259.00
03/13/2016 00:00,2,0.000,ALERT,213.06,302.07,59.949,1457845203,"201051344000917","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,340638.6,340638.6,26162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845249,255260.00
03/13/2016 00:00,2,0.000,ALERT,213.06,302.37,59.991,1457845203,"201051344001145","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,345744.8,345744.8,26022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845251,255261.00
03/13/2016 00:00,2,0.000,ALERT,212.83,301.77,60.002,1457845203,"201051344000651","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,337564.9,337564.9,26390,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845252,255262.00
03/13/2016 00:00,2,0.000,ALERT,211.70,301.17,59.986,1457845203,"274151322000088","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,593116.9,593116.9,15028,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845254,255263.00
03/13/2016 00:00,2,0.000,ALERT,213.06,300.87,59.996,1457845203,"274151322000068","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,495771.8,495771.8,16058,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845256,255264.00
03/13/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1457845203,"201051344001135","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,334114.2,334114.2,26357,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845258,255265.00
03/13/2016 00:00,2,0.000,ALERT,212.83,305.08,59.996,1457845203,"201051344000594","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,340732.9,340732.9,21770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845259,255266.00
03/13/2016 00:00,2,0.000,ALERT,212.83,302.07,60.002,1457845203,"201051344001203","219011344069620",0.00,6.30,0,300.27,305.98,0.0,0.0,0.000,340402.9,340402.9,26341,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845261,255267.00
03/13/2016 00:00,2,0.000,ALERT,211.93,301.47,60.002,1457845203,"274151322000054","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,605988.9,605988.9,15055,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845263,255268.00
03/13/2016 00:00,2,0.000,ALERT,213.51,304.48,60.002,1457845203,"201051344000867","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,329120.4,329120.4,21799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845265,255269.00
03/13/2016 00:00,2,0.000,ALERT,212.83,302.37,60.012,1457845203,"201051344001093","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,339159.7,339159.7,26220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845267,255270.00
03/13/2016 00:00,2,0.000,ALERT,213.06,304.48,60.039,1457845203,"201051344000900","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,344270.3,344270.3,21208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845268,255271.00
03/13/2016 00:00,2,0.000,ALERT,213.51,304.18,60.002,1457845203,"201051344000648","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,337633.5,337633.5,21480,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845270,255272.00
03/13/2016 00:00,2,0.000,ALERT,213.29,304.78,59.996,1457845203,"201051344000569","219011344069620",0.00,7.00,0,302.98,307.48,0.0,0.0,0.000,345668.5,345668.5,21148,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845272,255273.00
03/13/2016 00:00,2,0.000,ALERT,213.29,304.78,60.002,1457845203,"201051344000983","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,338133.7,338133.7,21595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845274,255274.00
03/13/2016 00:00,2,0.000,ALERT,213.51,304.48,59.991,1457845203,"201051344001158","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,333853.7,333853.7,21813,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845276,255275.00
03/13/2016 00:00,2,0.000,ALERT,213.51,304.78,59.991,1457845203,"201051344000576","219011344069620",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,338704.4,338704.4,21269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457845277,255276.00
03/13/2016 00:00,2,0.000,ALERT,212.38,300.87,59.986,1457845203,"274151322000087","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,580988.1,580988.1,15113,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457845279,255277.00
03/13/2016 00:15,2,0.000,ALERT,213.96,304.48,59.981,1457846104,"201051344000645","219011344069620",0.00,6.70,0,302.37,309.29,0.0,0.0,0.000,338549.7,338549.7,21422,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846106,255278.00
03/13/2016 00:15,2,0.000,ALERT,212.38,301.47,59.965,1457846104,"274151322000085","219011344069620",0.00,6.70,0,299.67,309.89,0.0,0.0,0.000,608790.9,608790.9,15074,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846108,255279.00
03/13/2016 00:15,2,0.000,ALERT,213.96,304.18,59.954,1457846104,"201051344000633","219011344069620",0.00,6.30,0,300.57,308.69,0.0,0.0,0.000,330109.4,330109.4,21834,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846110,255280.00
03/13/2016 00:15,2,0.000,ALERT,213.51,304.78,59.954,1457846104,"201051344000469","219011344069620",0.00,6.30,0,301.47,308.39,0.0,0.0,0.000,330927.1,330927.1,21820,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846111,255281.00
03/13/2016 00:15,2,0.000,ALERT,212.83,302.07,59.907,1457846104,"201051344000646","219011344069620",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,335807.0,335807.0,26356,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846113,255282.00
03/13/2016 00:15,2,0.000,ALERT,211.93,300.87,59.917,1457846104,"274151322000052","219011344069620",0.00,7.30,0,299.37,310.49,0.0,0.0,0.000,617077.7,617077.7,15293,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846115,255283.00
03/13/2016 00:15,2,0.000,ALERT,213.29,302.68,59.933,1457846104,"201051344000585","219011344069620",0.00,7.00,0,299.67,305.38,0.0,0.0,0.000,341153.7,341153.7,26362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846117,255284.00
03/13/2016 00:15,2,0.000,ALERT,212.83,302.37,59.922,1457846104,"201051344001230","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,339637.3,339637.3,26147,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846119,255285.00
03/13/2016 00:15,2,0.000,ALERT,213.51,302.98,59.933,1457846104,"201051344000582","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,333254.8,333254.8,26336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846121,255286.00
03/13/2016 00:15,2,0.000,ALERT,212.61,302.07,59.959,1457846104,"201051344000955","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,344127.6,344127.6,26273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846122,255287.00
03/13/2016 00:15,2,0.000,ALERT,212.16,300.57,59.933,1457846104,"274151322000094","219011344069620",0.00,6.30,0,299.37,309.59,0.0,0.0,0.000,495696.6,495696.6,15885,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846124,255288.00
03/13/2016 00:15,2,0.000,ALERT,213.51,305.38,60.002,1457846104,"201051344000579","219011344069620",0.00,7.00,0,303.28,309.89,0.0,0.0,0.000,345038.8,345038.8,1860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846126,255289.00
03/13/2016 00:15,2,0.000,ALERT,212.83,302.68,59.965,1457846104,"201051344000890","219011344069620",0.00,7.00,0,299.97,305.98,0.0,0.0,0.000,341471.3,341471.3,26293,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846128,255290.00
03/13/2016 00:15,2,0.000,ALERT,213.06,302.07,59.949,1457846104,"201051344000438","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,343630.2,343630.2,26290,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846129,255291.00
03/13/2016 00:15,2,0.000,ALERT,213.29,301.77,59.970,1457846104,"201051344000417","219011344069620",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,337306.6,337306.6,26445,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846131,255292.00
03/13/2016 00:15,2,0.000,ALERT,212.16,301.17,59.954,1457846104,"274151322000083","219011344069620",0.00,7.00,0,299.97,311.09,0.0,0.0,0.000,611185.7,611185.7,15329,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846133,255293.00
03/13/2016 00:15,2,0.000,ALERT,212.83,301.77,59.965,1457846104,"274151322000076","219011344069620",0.00,7.00,0,299.67,309.89,0.0,0.0,0.000,650424.2,650424.2,15334,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846135,255294.00
03/13/2016 00:15,2,0.000,ALERT,213.51,305.38,59.986,1457846104,"201051344000868","219011344069620",0.00,6.70,0,302.98,310.19,0.0,0.0,0.000,329911.2,329911.2,21559,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846137,255295.00
03/13/2016 00:15,2,0.000,ALERT,212.38,302.37,59.949,1457846104,"274151322000095","219011344069620",0.00,6.30,0,300.87,311.39,0.0,0.0,0.000,643655.5,643655.5,15218,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846139,255296.00
03/13/2016 00:15,2,0.000,ALERT,213.29,304.78,59.965,1457846104,"201051344000988","219011344069620",0.00,7.00,0,299.97,308.39,0.0,0.0,0.000,328096.9,328096.9,21834,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846141,255297.00
03/13/2016 00:15,2,0.000,ALERT,212.83,301.47,59.965,1457846104,"201051344001025","219011344069620",0.00,6.00,0,299.67,305.68,0.0,0.0,0.000,341159.4,341159.4,26349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846142,255298.00
03/13/2016 00:15,2,0.000,ALERT,213.29,304.78,59.975,1457846104,"201051344000458","219011344069620",0.00,7.70,0,302.68,309.89,0.0,0.0,0.000,338499.8,338499.8,21741,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846144,255299.00
03/13/2016 00:15,2,0.000,ALERT,214.19,304.78,59.965,1457846104,"201051344000853","219011344069620",0.00,6.70,0,302.37,309.29,0.0,0.0,0.000,336134.5,336134.5,21363,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846146,255300.00
03/13/2016 00:15,2,0.000,ALERT,213.29,302.07,59.986,1457846104,"201051344000685","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,343362.8,343362.8,26167,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846148,255301.00
03/13/2016 00:15,2,0.000,ALERT,213.06,301.77,59.975,1457846104,"201051344000917","219011344069620",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,340638.6,340638.6,26164,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846150,255302.00
03/13/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1457846104,"201051344001145","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,345744.8,345744.8,26024,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846152,255303.00
03/13/2016 00:15,2,0.000,ALERT,212.83,301.47,59.959,1457846104,"201051344000651","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,337564.9,337564.9,26392,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846154,255304.00
03/13/2016 00:15,2,0.000,ALERT,211.93,301.77,59.965,1457846104,"274151322000088","219011344069620",0.00,7.30,0,299.37,310.19,0.0,0.0,0.000,593116.9,593116.9,15030,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846156,255305.00
03/13/2016 00:15,2,0.000,ALERT,212.83,300.57,60.002,1457846104,"274151322000068","219011344069620",0.00,7.70,0,299.07,309.29,0.0,0.0,0.000,495771.8,495771.8,16060,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846157,255306.00
03/13/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1457846104,"201051344001135","219011344069620",0.00,6.30,0,300.27,305.68,0.0,0.0,0.000,334114.2,334114.2,26359,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846159,255307.00
03/13/2016 00:15,2,0.000,ALERT,213.29,305.38,59.959,1457846104,"201051344000594","219011344069620",0.00,6.70,0,302.07,309.59,0.0,0.0,0.000,340732.9,340732.9,21772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846161,255308.00
03/13/2016 00:15,2,0.000,ALERT,212.83,301.77,59.970,1457846104,"201051344001203","219011344069620",0.00,6.30,0,300.27,306.58,0.0,0.0,0.000,340402.9,340402.9,26343,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846163,255309.00
03/13/2016 00:15,2,0.000,ALERT,211.93,301.47,59.970,1457846104,"274151322000054","219011344069620",0.00,7.30,0,299.67,310.49,0.0,0.0,0.000,605988.9,605988.9,15057,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846165,255310.00
03/13/2016 00:15,2,0.000,ALERT,213.74,304.78,59.970,1457846104,"201051344000867","219011344069620",0.00,7.00,0,302.37,310.19,0.0,0.0,0.000,329120.4,329120.4,21801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846166,255311.00
03/13/2016 00:15,2,0.000,ALERT,212.83,302.37,59.959,1457846104,"201051344001093","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,339159.7,339159.7,26222,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846168,255312.00
03/13/2016 00:15,2,0.000,ALERT,213.29,304.78,59.975,1457846104,"201051344000900","219011344069620",0.00,6.30,0,302.37,308.69,0.0,0.0,0.000,344270.3,344270.3,21210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457846170,255313.00
03/13/2016 00:15,2,0.000,ALERT,213.74,304.48,59.975,1457846104,"201051344000648","219011344069620",0.00,6.00,0,302.37,309.59,0.0,0.0,0.000,337633.5,337633.5,21482,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846172,255314.00
03/13/2016 00:15,2,0.000,ALERT,213.51,305.08,59.933,1457846104,"201051344000569","219011344069620",0.00,6.70,0,303.28,309.89,0.0,0.0,0.000,345668.5,345668.5,21150,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846174,255315.00
03/13/2016 00:15,2,0.000,ALERT,213.51,305.38,59.975,1457846104,"201051344000983","219011344069620",0.00,6.70,0,303.28,309.59,0.0,0.0,0.000,338133.7,338133.7,21597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846175,255316.00
03/13/2016 00:15,2,0.000,ALERT,213.74,305.08,59.965,1457846104,"201051344001158","219011344069620",0.00,6.30,0,302.07,308.39,0.0,0.0,0.000,333853.7,333853.7,21815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846177,255317.00
03/13/2016 00:15,2,0.000,ALERT,213.96,305.38,59.981,1457846104,"201051344000576","219011344069620",0.00,6.30,0,302.68,309.29,0.0,0.0,0.000,338704.4,338704.4,21271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846179,255318.00
03/13/2016 00:15,2,0.000,ALERT,212.38,300.57,59.965,1457846104,"274151322000087","219011344069620",0.00,7.30,0,298.77,309.59,0.0,0.0,0.000,580988.1,580988.1,15115,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457846181,255319.00
03/13/2016 00:30,2,0.000,ALERT,213.96,304.18,59.965,1457847003,"201051344000645","219011344069620",0.00,6.70,0,302.68,306.28,0.0,0.0,0.000,338549.7,338549.7,21424,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847006,255320.00
03/13/2016 00:30,2,0.000,ALERT,212.61,301.17,59.965,1457847003,"274151322000085","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,608790.9,608790.9,15076,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847007,255321.00
03/13/2016 00:30,2,0.000,ALERT,214.19,303.88,59.965,1457847003,"201051344000633","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,330109.4,330109.4,21836,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847009,255322.00
03/13/2016 00:30,2,0.000,ALERT,213.51,303.88,59.965,1457847003,"201051344000469","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,330927.1,330927.1,21822,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847011,255323.00
03/13/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1457847003,"201051344000646","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,335807.0,335807.0,26358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847013,255324.00
03/13/2016 00:30,2,0.000,ALERT,212.16,300.87,59.922,1457847003,"274151322000052","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,617077.7,617077.7,15295,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847015,255325.00
03/13/2016 00:30,2,0.000,ALERT,213.29,302.07,59.965,1457847003,"201051344000585","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,341153.7,341153.7,26364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847017,255326.00
03/13/2016 00:30,2,0.000,ALERT,213.29,302.37,59.965,1457847003,"201051344001230","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,339637.3,339637.3,26149,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847018,255327.00
03/13/2016 00:30,2,0.000,ALERT,213.74,302.68,59.986,1457847003,"201051344000582","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,333254.8,333254.8,26338,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847020,255328.00
03/13/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1457847003,"201051344000955","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,344127.6,344127.6,26275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847022,255329.00
03/13/2016 00:30,2,0.000,ALERT,212.61,300.87,59.970,1457847003,"274151322000094","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,495696.6,495696.6,15887,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847024,255330.00
03/13/2016 00:30,2,0.000,ALERT,213.74,304.78,59.981,1457847003,"201051344000579","219011344069620",0.00,6.70,0,303.28,306.88,0.0,0.0,0.000,345038.8,345038.8,1862,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847026,255331.00
03/13/2016 00:30,2,0.000,ALERT,213.06,302.37,59.981,1457847003,"201051344000890","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,341471.3,341471.3,26295,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847027,255332.00
03/13/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1457847003,"201051344000438","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,343630.2,343630.2,26292,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847029,255333.00
03/13/2016 00:30,2,0.000,ALERT,213.29,301.47,59.986,1457847003,"201051344000417","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,337306.6,337306.6,26447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847031,255334.00
03/13/2016 00:30,2,0.000,ALERT,212.61,301.47,59.981,1457847003,"274151322000083","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,611185.7,611185.7,15331,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847033,255335.00
03/13/2016 00:30,2,0.000,ALERT,213.29,302.07,59.970,1457847003,"274151322000076","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,650424.2,650424.2,15336,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847035,255336.00
03/13/2016 00:30,2,0.000,ALERT,213.74,305.38,59.975,1457847003,"201051344000868","219011344069620",0.00,6.70,0,303.58,307.18,0.0,0.0,0.000,329911.2,329911.2,21561,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847036,255337.00
03/13/2016 00:30,2,0.000,ALERT,212.61,302.68,59.975,1457847003,"274151322000095","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,643655.5,643655.5,15220,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847038,255338.00
03/13/2016 00:30,2,0.000,ALERT,213.51,304.48,59.986,1457847003,"201051344000988","219011344069620",0.00,7.00,0,300.27,305.98,0.0,0.0,0.000,328096.9,328096.9,21836,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847040,255339.00
03/13/2016 00:30,2,0.000,ALERT,213.29,301.47,59.986,1457847003,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,341159.4,341159.4,26351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847042,255340.00
03/13/2016 00:30,2,0.000,ALERT,213.51,304.78,59.981,1457847003,"201051344000458","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,338499.8,338499.8,21743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847044,255341.00
03/13/2016 00:30,2,0.000,ALERT,213.96,304.18,59.970,1457847003,"201051344000853","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,336134.5,336134.5,21365,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847046,255342.00
03/13/2016 00:30,2,0.000,ALERT,213.51,302.07,59.975,1457847003,"201051344000685","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,343362.8,343362.8,26169,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847047,255343.00
03/13/2016 00:30,2,0.000,ALERT,213.29,301.47,59.949,1457847003,"201051344000917","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,340638.6,340638.6,26166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847049,255344.00
03/13/2016 00:30,2,0.000,ALERT,213.51,302.37,59.965,1457847003,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,345744.8,345744.8,26026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847051,255345.00
03/13/2016 00:30,2,0.000,ALERT,213.29,301.47,59.986,1457847003,"201051344000651","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,337564.9,337564.9,26394,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847053,255346.00
03/13/2016 00:30,2,0.000,ALERT,212.16,301.17,59.975,1457847003,"274151322000088","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,593116.9,593116.9,15032,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847055,255347.00
03/13/2016 00:30,2,0.000,ALERT,213.29,300.87,59.981,1457847003,"274151322000068","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,495771.8,495771.8,16062,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847057,255348.00
03/13/2016 00:30,2,0.000,ALERT,213.06,302.07,59.981,1457847003,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,334114.2,334114.2,26361,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847058,255349.00
03/13/2016 00:30,2,0.000,ALERT,213.29,304.78,59.981,1457847003,"201051344000594","219011344069620",0.00,6.70,0,302.07,306.88,0.0,0.0,0.000,340732.9,340732.9,21774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847060,255350.00
03/13/2016 00:30,2,0.000,ALERT,213.29,301.77,59.954,1457847003,"201051344001203","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,340402.9,340402.9,26345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847062,255351.00
03/13/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1457847003,"274151322000054","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,605988.9,605988.9,15059,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847064,255352.00
03/13/2016 00:30,2,0.000,ALERT,213.74,304.18,59.986,1457847003,"201051344000867","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,329120.4,329120.4,21803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847066,255353.00
03/13/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1457847003,"201051344001093","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,339159.7,339159.7,26224,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847067,255354.00
03/13/2016 00:30,2,0.000,ALERT,213.51,304.48,59.986,1457847003,"201051344000900","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,344270.3,344270.3,21212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847069,255355.00
03/13/2016 00:30,2,0.000,ALERT,213.74,303.58,59.986,1457847003,"201051344000648","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,337633.5,337633.5,21484,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847071,255356.00
03/13/2016 00:30,2,0.000,ALERT,213.51,304.78,59.986,1457847003,"201051344000569","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,345668.5,345668.5,21152,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847073,255357.00
03/13/2016 00:30,2,0.000,ALERT,213.51,304.48,60.002,1457847003,"201051344000983","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,338133.7,338133.7,21599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847075,255358.00
03/13/2016 00:30,2,0.000,ALERT,213.51,304.18,59.975,1457847003,"201051344001158","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,333853.7,333853.7,21817,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847077,255359.00
03/13/2016 00:30,2,0.000,ALERT,213.96,304.78,59.981,1457847003,"201051344000576","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,338704.4,338704.4,21273,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847078,255360.00
03/13/2016 00:30,2,0.000,ALERT,212.61,300.27,59.975,1457847003,"274151322000087","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,580988.1,580988.1,15117,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847080,255361.00
03/13/2016 00:45,2,0.000,ALERT,213.74,304.18,59.996,1457847904,"201051344000645","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,338549.7,338549.7,21426,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847906,255362.00
03/13/2016 00:45,2,0.000,ALERT,212.38,300.87,59.996,1457847904,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,608790.9,608790.9,15078,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847907,255363.00
03/13/2016 00:45,2,0.000,ALERT,213.96,303.88,60.002,1457847904,"201051344000633","219011344069620",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,330109.4,330109.4,21838,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847909,255364.00
03/13/2016 00:45,2,0.000,ALERT,213.51,304.18,60.007,1457847904,"201051344000469","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,330927.1,330927.1,21824,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847911,255365.00
03/13/2016 00:45,2,0.000,ALERT,212.61,301.47,60.007,1457847904,"201051344000646","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,335807.0,335807.0,26360,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847913,255366.00
03/13/2016 00:45,2,0.000,ALERT,212.16,300.87,60.002,1457847904,"274151322000052","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,617077.7,617077.7,15297,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847915,255367.00
03/13/2016 00:45,2,0.000,ALERT,213.06,301.77,60.007,1457847904,"201051344000585","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,341153.7,341153.7,26366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847916,255368.00
03/13/2016 00:45,2,0.000,ALERT,212.83,302.07,60.034,1457847904,"201051344001230","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,339637.3,339637.3,26151,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847918,255369.00
03/13/2016 00:45,2,0.000,ALERT,213.29,302.37,60.012,1457847904,"201051344000582","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,333254.8,333254.8,26340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847920,255370.00
03/13/2016 00:45,2,0.000,ALERT,212.38,301.47,60.034,1457847904,"201051344000955","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,344127.6,344127.6,26277,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847922,255371.00
03/13/2016 00:45,2,0.000,ALERT,212.16,300.57,60.007,1457847904,"274151322000094","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,495696.6,495696.6,15889,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847924,255372.00
03/13/2016 00:45,2,0.000,ALERT,213.29,304.78,60.007,1457847904,"201051344000579","219011344069620",0.00,6.70,0,303.28,307.18,0.0,0.0,0.000,345038.8,345038.8,1864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847925,255373.00
03/13/2016 00:45,2,0.000,ALERT,212.61,302.07,59.965,1457847904,"201051344000890","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,341471.3,341471.3,26297,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847927,255374.00
03/13/2016 00:45,2,0.000,ALERT,213.06,302.07,60.039,1457847904,"201051344000438","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,343630.2,343630.2,26294,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847929,255375.00
03/13/2016 00:45,2,0.000,ALERT,213.06,301.17,60.007,1457847904,"201051344000417","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,337306.6,337306.6,26449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847931,255376.00
03/13/2016 00:45,2,0.000,ALERT,212.16,301.47,60.002,1457847904,"274151322000083","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,611185.7,611185.7,15333,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847933,255377.00
03/13/2016 00:45,2,0.000,ALERT,212.61,300.87,59.996,1457847904,"274151322000076","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,650424.2,650424.2,15338,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847934,255378.00
03/13/2016 00:45,2,0.000,ALERT,213.29,305.08,60.018,1457847904,"201051344000868","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,329911.2,329911.2,21563,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847936,255379.00
03/13/2016 00:45,2,0.000,ALERT,212.16,302.07,59.981,1457847904,"274151322000095","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,643655.5,643655.5,15222,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847938,255380.00
