ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 00:45,2,0.000,ALERT,213.29,304.18,60.007,1457847904,"201051344000988","219011344069620",0.00,6.70,0,300.27,306.28,0.0,0.0,0.000,328096.9,328096.9,21838,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847940,255381.00
03/13/2016 00:45,2,0.000,ALERT,212.61,300.87,59.986,1457847904,"201051344001025","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,341159.4,341159.4,26353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847942,255382.00
03/13/2016 00:45,2,0.000,ALERT,213.29,304.48,60.028,1457847904,"201051344000458","219011344069620",0.00,7.30,0,302.68,307.18,0.0,0.0,0.000,338499.8,338499.8,21745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847944,255383.00
03/13/2016 00:45,2,0.000,ALERT,213.74,304.18,60.002,1457847904,"201051344000853","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,336134.5,336134.5,21367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847946,255384.00
03/13/2016 00:45,2,0.000,ALERT,213.29,301.77,60.023,1457847904,"201051344000685","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,343362.8,343362.8,26171,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847948,255385.00
03/13/2016 00:45,2,0.000,ALERT,212.83,301.17,59.996,1457847904,"201051344000917","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,340638.6,340638.6,26168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847950,255386.00
03/13/2016 00:45,2,0.000,ALERT,213.06,301.77,60.002,1457847904,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,345744.8,345744.8,26028,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847952,255387.00
03/13/2016 00:45,2,0.000,ALERT,213.06,301.17,59.996,1457847904,"201051344000651","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,337564.9,337564.9,26396,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847953,255388.00
03/13/2016 00:45,2,0.000,ALERT,211.70,300.87,59.991,1457847904,"274151322000088","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,593116.9,593116.9,15034,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847955,255389.00
03/13/2016 00:45,2,0.000,ALERT,213.06,300.57,60.002,1457847904,"274151322000068","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,495771.8,495771.8,16064,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847957,255390.00
03/13/2016 00:45,2,0.000,ALERT,212.61,301.77,60.002,1457847904,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,334114.2,334114.2,26363,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847959,255391.00
03/13/2016 00:45,2,0.000,ALERT,212.83,304.78,60.002,1457847904,"201051344000594","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,340732.9,340732.9,21776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847961,255392.00
03/13/2016 00:45,2,0.000,ALERT,212.83,301.47,60.034,1457847904,"201051344001203","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,340402.9,340402.9,26347,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847962,255393.00
03/13/2016 00:45,2,0.000,ALERT,211.93,300.87,60.018,1457847904,"274151322000054","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,605988.9,605988.9,15061,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847964,255394.00
03/13/2016 00:45,2,0.000,ALERT,213.51,303.88,60.012,1457847904,"201051344000867","219011344069620",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,329120.4,329120.4,21805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847966,255395.00
03/13/2016 00:45,2,0.000,ALERT,212.83,301.77,60.007,1457847904,"201051344001093","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,339159.7,339159.7,26226,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847968,255396.00
03/13/2016 00:45,2,0.000,ALERT,213.29,304.18,60.007,1457847904,"201051344000900","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,344270.3,344270.3,21214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847970,255397.00
03/13/2016 00:45,2,0.000,ALERT,213.29,303.58,59.996,1457847904,"201051344000648","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,337633.5,337633.5,21486,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847971,255398.00
03/13/2016 00:45,2,0.000,ALERT,213.29,304.78,60.002,1457847904,"201051344000569","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,345668.5,345668.5,21154,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847973,255399.00
03/13/2016 00:45,2,0.000,ALERT,213.29,304.48,59.996,1457847904,"201051344000983","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,338133.7,338133.7,21601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847975,255400.00
03/13/2016 00:45,2,0.000,ALERT,213.29,303.88,60.007,1457847904,"201051344001158","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,333853.7,333853.7,21819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847977,255401.00
03/13/2016 00:45,2,0.000,ALERT,213.74,304.78,60.044,1457847904,"201051344000576","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,338704.4,338704.4,21275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457847979,255402.00
03/13/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1457847904,"274151322000087","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,580988.1,580988.1,15119,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457847980,255403.00
03/13/2016 01:00,2,0.000,ALERT,213.51,303.28,59.975,1457848803,"201051344000645","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,338549.7,338549.7,21428,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848805,255404.00
03/13/2016 01:00,2,0.000,ALERT,212.38,300.87,59.959,1457848803,"274151322000085","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,608790.9,608790.9,15080,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848807,255405.00
03/13/2016 01:00,2,0.000,ALERT,213.74,302.98,59.981,1457848803,"201051344000633","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,330109.4,330109.4,21840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848809,255406.00
03/13/2016 01:00,2,0.000,ALERT,213.06,303.28,59.970,1457848803,"201051344000469","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,330927.1,330927.1,21826,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848811,255407.00
03/13/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1457848803,"201051344000646","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,335807.0,335807.0,26362,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848813,255408.00
03/13/2016 01:00,2,0.000,ALERT,212.16,300.57,59.975,1457848803,"274151322000052","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,617077.7,617077.7,15299,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848815,255409.00
03/13/2016 01:00,2,0.000,ALERT,213.06,301.77,59.970,1457848803,"201051344000585","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,341153.7,341153.7,26368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848816,255410.00
03/13/2016 01:00,2,0.000,ALERT,212.61,301.77,60.012,1457848803,"201051344001230","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,339637.3,339637.3,26153,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848818,255411.00
03/13/2016 01:00,2,0.000,ALERT,213.29,302.37,59.981,1457848803,"201051344000582","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,333254.8,333254.8,26342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848820,255412.00
03/13/2016 01:00,2,0.000,ALERT,212.61,301.77,59.981,1457848803,"201051344000955","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,344127.6,344127.6,26279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848822,255413.00
03/13/2016 01:00,2,0.000,ALERT,211.93,300.57,59.981,1457848803,"274151322000094","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,495696.6,495696.6,15891,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848824,255414.00
03/13/2016 01:00,2,0.000,ALERT,213.06,304.18,59.986,1457848803,"201051344000579","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,345038.8,345038.8,1866,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848826,255415.00
03/13/2016 01:00,2,0.000,ALERT,212.61,301.77,60.028,1457848803,"201051344000890","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,341471.3,341471.3,26299,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848827,255416.00
03/13/2016 01:00,2,0.000,ALERT,213.06,302.07,59.996,1457848803,"201051344000438","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,343630.2,343630.2,26296,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848829,255417.00
03/13/2016 01:00,2,0.000,ALERT,213.29,301.47,59.981,1457848803,"201051344000417","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,337306.6,337306.6,26451,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848831,255418.00
03/13/2016 01:00,2,0.000,ALERT,212.16,301.17,59.986,1457848803,"274151322000083","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,611185.7,611185.7,15335,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848833,255419.00
03/13/2016 01:00,2,0.000,ALERT,212.61,300.87,59.991,1457848803,"274151322000076","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,650424.2,650424.2,15340,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848835,255420.00
03/13/2016 01:00,2,0.000,ALERT,213.29,304.48,60.002,1457848803,"201051344000868","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,329911.2,329911.2,21565,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848837,255421.00
03/13/2016 01:00,2,0.000,ALERT,212.16,302.07,59.970,1457848803,"274151322000095","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,643655.5,643655.5,15224,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848839,255422.00
03/13/2016 01:00,2,0.000,ALERT,213.06,302.98,59.991,1457848803,"201051344000988","219011344069620",0.00,6.70,0,299.37,305.68,0.0,0.0,0.000,328096.9,328096.9,21840,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848841,255423.00
03/13/2016 01:00,2,0.000,ALERT,212.61,300.87,59.996,1457848803,"201051344001025","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,341159.4,341159.4,26355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848842,255424.00
03/13/2016 01:00,2,0.000,ALERT,213.06,304.18,60.012,1457848803,"201051344000458","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,338499.8,338499.8,21747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848844,255425.00
03/13/2016 01:00,2,0.000,ALERT,213.74,303.88,59.996,1457848803,"201051344000853","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,336134.5,336134.5,21369,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848846,255426.00
03/13/2016 01:00,2,0.000,ALERT,213.29,301.77,59.991,1457848803,"201051344000685","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,343362.8,343362.8,26173,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848848,255427.00
03/13/2016 01:00,2,0.000,ALERT,213.06,301.17,59.996,1457848803,"201051344000917","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,340638.6,340638.6,26170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848849,255428.00
03/13/2016 01:00,2,0.000,ALERT,213.29,302.07,59.991,1457848803,"201051344001145","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,345744.8,345744.8,26030,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848851,255429.00
03/13/2016 01:00,2,0.000,ALERT,213.06,301.17,60.018,1457848803,"201051344000651","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,337564.9,337564.9,26398,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848853,255430.00
03/13/2016 01:00,2,0.000,ALERT,211.70,300.57,59.986,1457848803,"274151322000088","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,593116.9,593116.9,15036,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848855,255431.00
03/13/2016 01:00,2,0.000,ALERT,212.83,300.27,59.991,1457848803,"274151322000068","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,495771.8,495771.8,16066,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848857,255432.00
03/13/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1457848803,"201051344001135","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,334114.2,334114.2,26365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848859,255433.00
03/13/2016 01:00,2,0.000,ALERT,213.06,304.48,59.981,1457848803,"201051344000594","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,340732.9,340732.9,21778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848861,255434.00
03/13/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1457848803,"201051344001203","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,340402.9,340402.9,26349,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848862,255435.00
03/13/2016 01:00,2,0.000,ALERT,211.93,301.47,59.975,1457848803,"274151322000054","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,605988.9,605988.9,15063,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848864,255436.00
03/13/2016 01:00,2,0.000,ALERT,213.51,303.28,59.922,1457848803,"201051344000867","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,329120.4,329120.4,21807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848866,255437.00
03/13/2016 01:00,2,0.000,ALERT,212.83,301.77,59.959,1457848803,"201051344001093","219011344069620",0.00,7.30,0,299.97,302.98,0.0,0.0,0.000,339159.7,339159.7,26228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848868,255438.00
03/13/2016 01:00,2,0.000,ALERT,213.06,303.58,59.938,1457848803,"201051344000900","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,344270.3,344270.3,21216,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848869,255439.00
03/13/2016 01:00,2,0.000,ALERT,213.51,303.28,59.949,1457848803,"201051344000648","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,337633.5,337633.5,21488,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848871,255440.00
03/13/2016 01:00,2,0.000,ALERT,213.29,304.18,59.954,1457848803,"201051344000569","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,345668.5,345668.5,21156,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848873,255441.00
03/13/2016 01:00,2,0.000,ALERT,213.29,303.88,59.996,1457848803,"201051344000983","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,338133.7,338133.7,21603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848875,255442.00
03/13/2016 01:00,2,0.000,ALERT,213.51,303.88,59.949,1457848803,"201051344001158","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,333853.7,333853.7,21821,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457848877,255443.00
03/13/2016 01:00,2,0.000,ALERT,213.74,304.18,59.944,1457848803,"201051344000576","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,338704.4,338704.4,21277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848878,255444.00
03/13/2016 01:00,2,0.000,ALERT,212.38,299.97,59.938,1457848803,"274151322000087","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,580988.1,580988.1,15121,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457848880,255445.00
03/13/2016 01:15,2,0.000,ALERT,213.51,303.58,60.007,1457849703,"201051344000645","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,338549.7,338549.7,21430,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849705,255446.00
03/13/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1457849703,"274151322000085","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,608790.9,608790.9,15082,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849707,255447.00
03/13/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1457849703,"201051344000633","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,330109.4,330109.4,21842,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849709,255448.00
03/13/2016 01:15,2,0.000,ALERT,213.29,303.58,59.975,1457849703,"201051344000469","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,330927.1,330927.1,21828,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849711,255449.00
03/13/2016 01:15,2,0.000,ALERT,212.61,301.77,59.938,1457849703,"201051344000646","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,335807.0,335807.0,26364,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849713,255450.00
03/13/2016 01:15,2,0.000,ALERT,211.93,301.47,59.949,1457849703,"274151322000052","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,617077.7,617077.7,15301,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849715,255451.00
03/13/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1457849703,"201051344000585","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,341153.7,341153.7,26370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849716,255452.00
03/13/2016 01:15,2,0.000,ALERT,212.61,301.47,59.970,1457849703,"201051344001230","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,339637.3,339637.3,26155,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849718,255453.00
03/13/2016 01:15,2,0.000,ALERT,213.29,302.37,60.007,1457849703,"201051344000582","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,333254.8,333254.8,26344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849720,255454.00
03/13/2016 01:15,2,0.000,ALERT,212.38,301.77,59.970,1457849703,"201051344000955","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,344127.6,344127.6,26281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849722,255455.00
03/13/2016 01:15,2,0.000,ALERT,212.38,300.57,59.965,1457849703,"274151322000094","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,495696.6,495696.6,15893,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849723,255456.00
03/13/2016 01:15,2,0.000,ALERT,213.06,303.88,59.981,1457849703,"201051344000579","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,345038.8,345038.8,1868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849725,255457.00
03/13/2016 01:15,2,0.000,ALERT,212.61,302.07,59.986,1457849703,"201051344000890","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,341471.3,341471.3,26301,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849727,255458.00
03/13/2016 01:15,2,0.000,ALERT,212.83,301.47,59.986,1457849703,"201051344000438","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,343630.2,343630.2,26298,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849729,255459.00
03/13/2016 01:15,2,0.000,ALERT,212.83,300.87,59.981,1457849703,"201051344000417","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,337306.6,337306.6,26453,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849731,255460.00
03/13/2016 01:15,2,0.000,ALERT,212.61,302.07,59.991,1457849703,"274151322000083","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,611185.7,611185.7,15337,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849732,255461.00
03/13/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1457849703,"274151322000076","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,650424.2,650424.2,15342,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849734,255462.00
03/13/2016 01:15,2,0.000,ALERT,213.06,304.48,59.986,1457849703,"201051344000868","219011344069620",0.00,6.70,0,302.68,306.28,0.0,0.0,0.000,329911.2,329911.2,21567,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849736,255463.00
03/13/2016 01:15,2,0.000,ALERT,212.38,302.07,59.975,1457849703,"274151322000095","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,643655.5,643655.5,15226,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849738,255464.00
03/13/2016 01:15,2,0.000,ALERT,213.06,303.58,59.986,1457849703,"201051344000988","219011344069620",0.00,7.00,0,299.07,305.08,0.0,0.0,0.000,328096.9,328096.9,21842,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849740,255465.00
03/13/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1457849703,"201051344001025","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,341159.4,341159.4,26357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849742,255466.00
03/13/2016 01:15,2,0.000,ALERT,213.06,304.18,59.986,1457849703,"201051344000458","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,338499.8,338499.8,21749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849743,255467.00
03/13/2016 01:15,2,0.000,ALERT,213.74,303.58,59.965,1457849703,"201051344000853","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,336134.5,336134.5,21371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849745,255468.00
03/13/2016 01:15,2,0.000,ALERT,213.06,301.77,59.996,1457849703,"201051344000685","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,343362.8,343362.8,26175,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849747,255469.00
03/13/2016 01:15,2,0.000,ALERT,213.06,301.17,60.002,1457849703,"201051344000917","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,340638.6,340638.6,26172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849749,255470.00
03/13/2016 01:15,2,0.000,ALERT,213.06,301.77,59.986,1457849703,"201051344001145","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,345744.8,345744.8,26032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849751,255471.00
03/13/2016 01:15,2,0.000,ALERT,213.06,301.17,60.034,1457849703,"201051344000651","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,337564.9,337564.9,26400,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849753,255472.00
03/13/2016 01:15,2,0.000,ALERT,211.93,300.57,59.986,1457849703,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,593116.9,593116.9,15038,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849754,255473.00
03/13/2016 01:15,2,0.000,ALERT,213.06,300.87,59.986,1457849703,"274151322000068","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,495771.8,495771.8,16068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849756,255474.00
03/13/2016 01:15,2,0.000,ALERT,212.61,301.77,59.991,1457849703,"201051344001135","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,334114.2,334114.2,26367,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849758,255475.00
03/13/2016 01:15,2,0.000,ALERT,212.83,304.18,59.986,1457849703,"201051344000594","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,340732.9,340732.9,21780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849760,255476.00
03/13/2016 01:15,2,0.000,ALERT,213.06,301.47,59.991,1457849703,"201051344001203","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,340402.9,340402.9,26351,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849762,255477.00
03/13/2016 01:15,2,0.000,ALERT,212.16,301.77,60.002,1457849703,"274151322000054","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,605988.9,605988.9,15065,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457849763,255478.00
03/13/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1457849703,"201051344000867","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,329120.4,329120.4,21809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849765,255479.00
03/13/2016 01:15,2,0.000,ALERT,212.83,301.77,59.981,1457849703,"201051344001093","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,339159.7,339159.7,26230,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849767,255480.00
03/13/2016 01:15,2,0.000,ALERT,213.29,303.88,59.986,1457849703,"201051344000900","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,344270.3,344270.3,21218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849769,255481.00
03/13/2016 01:15,2,0.000,ALERT,213.51,302.98,59.986,1457849703,"201051344000648","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,337633.5,337633.5,21490,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849771,255482.00
03/13/2016 01:15,2,0.000,ALERT,213.29,304.48,59.986,1457849703,"201051344000569","219011344069620",0.00,6.70,0,302.37,306.28,0.0,0.0,0.000,345668.5,345668.5,21158,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849772,255483.00
03/13/2016 01:15,2,0.000,ALERT,213.29,304.18,59.965,1457849703,"201051344000983","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,338133.7,338133.7,21605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849774,255484.00
03/13/2016 01:15,2,0.000,ALERT,213.29,303.88,59.938,1457849703,"201051344001158","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,333853.7,333853.7,21823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849776,255485.00
03/13/2016 01:15,2,0.000,ALERT,213.74,304.18,59.986,1457849703,"201051344000576","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,338704.4,338704.4,21279,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849778,255486.00
03/13/2016 01:15,2,0.000,ALERT,212.38,300.27,59.975,1457849703,"274151322000087","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,580988.1,580988.1,15123,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457849779,255487.00
03/13/2016 01:30,2,0.000,ALERT,213.51,303.58,60.018,1457850604,"201051344000645","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,338549.7,338549.7,21432,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850606,255488.00
03/13/2016 01:30,2,0.000,ALERT,212.38,300.57,59.949,1457850604,"274151322000085","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,608790.9,608790.9,15084,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850607,255489.00
03/13/2016 01:30,2,0.000,ALERT,213.74,303.58,59.965,1457850604,"201051344000633","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,330109.4,330109.4,21844,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850609,255490.00
03/13/2016 01:30,2,0.000,ALERT,213.29,303.58,59.970,1457850604,"201051344000469","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,330927.1,330927.1,21830,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850611,255491.00
03/13/2016 01:30,2,0.000,ALERT,212.83,301.77,59.965,1457850604,"201051344000646","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,335807.0,335807.0,26366,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850613,255492.00
03/13/2016 01:30,2,0.000,ALERT,211.93,300.57,59.959,1457850604,"274151322000052","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,617077.7,617077.7,15303,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850614,255493.00
03/13/2016 01:30,2,0.000,ALERT,212.83,302.07,59.959,1457850604,"201051344000585","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,341153.7,341153.7,26372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850616,255494.00
03/13/2016 01:30,2,0.000,ALERT,212.83,302.37,59.970,1457850604,"201051344001230","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,339637.3,339637.3,26157,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850618,255495.00
03/13/2016 01:30,2,0.000,ALERT,213.29,302.68,59.928,1457850604,"201051344000582","219011344069620",0.00,5.50,0,300.87,303.88,0.0,0.0,0.000,333254.8,333254.8,26346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850620,255496.00
03/13/2016 01:30,2,0.000,ALERT,212.38,301.47,59.965,1457850604,"201051344000955","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,344127.6,344127.6,26283,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850622,255497.00
03/13/2016 01:30,2,0.000,ALERT,212.38,300.57,59.954,1457850604,"274151322000094","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,495696.6,495696.6,15895,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850624,255498.00
03/13/2016 01:30,2,0.000,ALERT,213.29,304.18,59.970,1457850604,"201051344000579","219011344069620",0.00,6.70,0,302.37,305.98,0.0,0.0,0.000,345038.8,345038.8,1870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850625,255499.00
03/13/2016 01:30,2,0.000,ALERT,212.61,302.37,59.970,1457850604,"201051344000890","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,341471.3,341471.3,26303,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850627,255500.00
03/13/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1457850604,"201051344000438","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,343630.2,343630.2,26300,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850629,255501.00
03/13/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1457850604,"201051344000417","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,337306.6,337306.6,26455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850631,255502.00
03/13/2016 01:30,2,0.000,ALERT,212.61,302.37,59.981,1457850604,"274151322000083","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,611185.7,611185.7,15339,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850633,255503.00
03/13/2016 01:30,2,0.000,ALERT,212.83,301.17,59.965,1457850604,"274151322000076","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,650424.2,650424.2,15344,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850634,255504.00
03/13/2016 01:30,2,0.000,ALERT,213.29,304.48,59.975,1457850604,"201051344000868","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,329911.2,329911.2,21569,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850636,255505.00
03/13/2016 01:30,2,0.000,ALERT,212.38,302.07,59.986,1457850604,"274151322000095","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,643655.5,643655.5,15228,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850638,255506.00
03/13/2016 01:30,2,0.000,ALERT,213.06,303.88,59.944,1457850604,"201051344000988","219011344069620",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,328096.9,328096.9,21844,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850640,255507.00
03/13/2016 01:30,2,0.000,ALERT,212.83,301.47,59.981,1457850604,"201051344001025","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,341159.4,341159.4,26359,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850642,255508.00
03/13/2016 01:30,2,0.000,ALERT,213.29,304.18,59.986,1457850604,"201051344000458","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,338499.8,338499.8,21751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850644,255509.00
03/13/2016 01:30,2,0.000,ALERT,213.96,303.88,59.981,1457850604,"201051344000853","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,336134.5,336134.5,21373,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850645,255510.00
03/13/2016 01:30,2,0.000,ALERT,213.51,302.07,59.986,1457850604,"201051344000685","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,343362.8,343362.8,26177,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850647,255511.00
03/13/2016 01:30,2,0.000,ALERT,213.29,301.77,59.975,1457850604,"201051344000917","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,340638.6,340638.6,26174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850649,255512.00
03/13/2016 01:30,2,0.000,ALERT,213.29,302.37,60.034,1457850604,"201051344001145","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,345744.8,345744.8,26034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850651,255513.00
03/13/2016 01:30,2,0.000,ALERT,213.29,301.47,59.996,1457850604,"201051344000651","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,337564.9,337564.9,26402,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850653,255514.00
03/13/2016 01:30,2,0.000,ALERT,211.93,300.57,59.975,1457850604,"274151322000088","219011344069620",0.00,7.00,0,299.37,302.37,0.0,0.0,0.000,593116.9,593116.9,15040,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850655,255515.00
03/13/2016 01:30,2,0.000,ALERT,213.06,300.57,59.981,1457850604,"274151322000068","219011344069620",0.00,7.30,0,299.07,301.77,0.0,0.0,0.000,495771.8,495771.8,16070,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850656,255516.00
03/13/2016 01:30,2,0.000,ALERT,212.61,301.77,59.975,1457850604,"201051344001135","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,334114.2,334114.2,26369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850658,255517.00
03/13/2016 01:30,2,0.000,ALERT,213.06,304.48,59.986,1457850604,"201051344000594","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,340732.9,340732.9,21782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850660,255518.00
03/13/2016 01:30,2,0.000,ALERT,212.83,301.47,59.991,1457850604,"201051344001203","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,340402.9,340402.9,26353,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850662,255519.00
03/13/2016 01:30,2,0.000,ALERT,212.16,301.17,59.986,1457850604,"274151322000054","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,605988.9,605988.9,15067,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850663,255520.00
03/13/2016 01:30,2,0.000,ALERT,213.51,303.58,59.991,1457850604,"201051344000867","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,329120.4,329120.4,21811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850665,255521.00
03/13/2016 01:30,2,0.000,ALERT,212.83,301.77,60.028,1457850604,"201051344001093","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,339159.7,339159.7,26232,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850667,255522.00
03/13/2016 01:30,2,0.000,ALERT,213.06,303.88,59.991,1457850604,"201051344000900","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,344270.3,344270.3,21220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850669,255523.00
03/13/2016 01:30,2,0.000,ALERT,213.29,303.28,59.986,1457850604,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,337633.5,337633.5,21492,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457850671,255524.00
03/13/2016 01:30,2,0.000,ALERT,213.29,304.18,59.996,1457850604,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,345668.5,345668.5,21160,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850672,255525.00
