ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 01:30,2,0.000,ALERT,213.29,304.18,59.996,1457850604,"201051344000983","219011344069620",0.00,6.70,0,302.37,305.98,0.0,0.0,0.000,338133.7,338133.7,21607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850674,255526.00
03/13/2016 01:30,2,0.000,ALERT,213.29,303.88,60.018,1457850604,"201051344001158","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,333853.7,333853.7,21825,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850676,255527.00
03/13/2016 01:30,2,0.000,ALERT,213.74,304.18,59.996,1457850604,"201051344000576","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,338704.4,338704.4,21281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850678,255528.00
03/13/2016 01:30,2,0.000,ALERT,212.38,300.57,59.996,1457850604,"274151322000087","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,580988.1,580988.1,15125,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457850680,255529.00
03/13/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1457851503,"201051344000645","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,338549.7,338549.7,21434,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851505,255530.00
03/13/2016 01:45,2,0.000,ALERT,212.38,300.87,59.996,1457851503,"274151322000085","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,608790.9,608790.9,15086,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851507,255531.00
03/13/2016 01:45,2,0.000,ALERT,213.96,303.58,59.986,1457851503,"201051344000633","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,330109.4,330109.4,21846,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851509,255532.00
03/13/2016 01:45,2,0.000,ALERT,213.29,303.88,59.981,1457851503,"201051344000469","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,330927.1,330927.1,21832,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851511,255533.00
03/13/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1457851503,"201051344000646","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,335807.0,335807.0,26368,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851513,255534.00
03/13/2016 01:45,2,0.000,ALERT,212.16,301.77,59.965,1457851503,"274151322000052","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,617077.7,617077.7,15305,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851514,255535.00
03/13/2016 01:45,2,0.000,ALERT,212.83,301.77,59.944,1457851503,"201051344000585","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,341153.7,341153.7,26374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851516,255536.00
03/13/2016 01:45,2,0.000,ALERT,212.83,302.07,59.959,1457851503,"201051344001230","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,339637.3,339637.3,26159,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851518,255537.00
03/13/2016 01:45,2,0.000,ALERT,213.51,302.68,59.991,1457851503,"201051344000582","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,333254.8,333254.8,26348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851520,255538.00
03/13/2016 01:45,2,0.000,ALERT,212.38,301.47,59.981,1457851503,"201051344000955","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,344127.6,344127.6,26285,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851522,255539.00
03/13/2016 01:45,2,0.000,ALERT,212.38,300.27,59.965,1457851503,"274151322000094","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,495696.6,495696.6,15897,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851523,255540.00
03/13/2016 01:45,2,0.000,ALERT,213.29,304.18,59.991,1457851503,"201051344000579","219011344069620",0.00,6.70,0,302.37,305.98,0.0,0.0,0.000,345038.8,345038.8,1872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851525,255541.00
03/13/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1457851503,"201051344000890","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,341471.3,341471.3,26305,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851527,255542.00
03/13/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1457851503,"201051344000438","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,343630.2,343630.2,26302,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851529,255543.00
03/13/2016 01:45,2,0.000,ALERT,213.06,301.47,59.981,1457851503,"201051344000417","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,337306.6,337306.6,26457,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851531,255544.00
03/13/2016 01:45,2,0.000,ALERT,212.38,302.07,59.991,1457851503,"274151322000083","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,611185.7,611185.7,15341,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851532,255545.00
03/13/2016 01:45,2,0.000,ALERT,213.06,301.17,59.986,1457851503,"274151322000076","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,650424.2,650424.2,15346,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851534,255546.00
03/13/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1457851503,"201051344000868","219011344069620",0.00,6.70,0,302.68,306.58,0.0,0.0,0.000,329911.2,329911.2,21571,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851536,255547.00
03/13/2016 01:45,2,0.000,ALERT,212.16,302.07,59.975,1457851503,"274151322000095","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,643655.5,643655.5,15230,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851538,255548.00
03/13/2016 01:45,2,0.000,ALERT,213.29,304.18,59.996,1457851503,"201051344000988","219011344069620",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,328096.9,328096.9,21846,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851540,255549.00
03/13/2016 01:45,2,0.000,ALERT,212.61,301.17,59.991,1457851503,"201051344001025","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,341159.4,341159.4,26361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851542,255550.00
03/13/2016 01:45,2,0.000,ALERT,213.29,304.18,59.981,1457851503,"201051344000458","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,338499.8,338499.8,21753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851544,255551.00
03/13/2016 01:45,2,0.000,ALERT,213.96,303.88,59.986,1457851503,"201051344000853","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,336134.5,336134.5,21375,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851545,255552.00
03/13/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1457851503,"201051344000685","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,343362.8,343362.8,26179,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851547,255553.00
03/13/2016 01:45,2,0.000,ALERT,213.06,301.47,59.981,1457851503,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,340638.6,340638.6,26176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851549,255554.00
03/13/2016 01:45,2,0.000,ALERT,213.06,302.07,59.954,1457851503,"201051344001145","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,345744.8,345744.8,26036,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851551,255555.00
03/13/2016 01:45,2,0.000,ALERT,212.61,300.87,59.981,1457851503,"201051344000651","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,337564.9,337564.9,26404,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851552,255556.00
03/13/2016 01:45,2,0.000,ALERT,212.16,301.17,59.991,1457851503,"274151322000088","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,593116.9,593116.9,15042,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851554,255557.00
03/13/2016 01:45,2,0.000,ALERT,213.06,300.57,59.981,1457851503,"274151322000068","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,495771.8,495771.8,16072,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851556,255558.00
03/13/2016 01:45,2,0.000,ALERT,212.38,301.77,59.981,1457851503,"201051344001135","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,334114.2,334114.2,26371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851558,255559.00
03/13/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1457851503,"201051344000594","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,340732.9,340732.9,21784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851560,255560.00
03/13/2016 01:45,2,0.000,ALERT,213.06,301.47,59.991,1457851503,"201051344001203","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,340402.9,340402.9,26355,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851561,255561.00
03/13/2016 01:45,2,0.000,ALERT,212.16,301.77,59.986,1457851503,"274151322000054","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,605988.9,605988.9,15069,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851563,255562.00
03/13/2016 01:45,2,0.000,ALERT,213.51,303.58,59.991,1457851503,"201051344000867","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,329120.4,329120.4,21813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851565,255563.00
03/13/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1457851503,"201051344001093","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,339159.7,339159.7,26234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851567,255564.00
03/13/2016 01:45,2,0.000,ALERT,213.06,303.58,59.996,1457851503,"201051344000900","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,344270.3,344270.3,21222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851569,255565.00
03/13/2016 01:45,2,0.000,ALERT,213.29,303.28,59.970,1457851503,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,337633.5,337633.5,21494,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851570,255566.00
03/13/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1457851503,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,345668.5,345668.5,21162,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851572,255567.00
03/13/2016 01:45,2,0.000,ALERT,213.06,303.88,59.996,1457851503,"201051344000983","219011344069620",0.00,6.70,0,302.37,305.98,0.0,0.0,0.000,338133.7,338133.7,21609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851574,255568.00
03/13/2016 01:45,2,0.000,ALERT,213.51,303.88,60.007,1457851503,"201051344001158","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,333853.7,333853.7,21827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457851576,255569.00
03/13/2016 01:45,2,0.000,ALERT,213.74,304.18,59.986,1457851503,"201051344000576","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,338704.4,338704.4,21283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851577,255570.00
03/13/2016 01:45,2,0.000,ALERT,212.38,300.57,59.965,1457851503,"274151322000087","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,580988.1,580988.1,15127,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457851579,255571.00
03/13/2016 03:00,2,0.000,ALERT,213.51,303.58,59.975,1457852403,"201051344000645","219011344069620",0.00,6.70,0,302.07,305.38,0.0,0.0,0.000,338549.7,338549.7,21436,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457852405,255572.00
03/13/2016 03:00,2,0.000,ALERT,212.16,301.17,59.996,1457852403,"274151322000085","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,608790.9,608790.9,15088,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852407,255573.00
03/13/2016 03:00,2,0.000,ALERT,213.74,303.28,59.928,1457852403,"201051344000633","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,330109.4,330109.4,21848,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457852409,255574.00
03/13/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1457852403,"201051344000469","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,330927.1,330927.1,21834,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852411,255575.00
03/13/2016 03:00,2,0.000,ALERT,212.38,301.47,59.959,1457852403,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,335807.0,335807.0,26370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852412,255576.00
03/13/2016 03:00,2,0.000,ALERT,212.16,301.77,59.965,1457852403,"274151322000052","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,617077.7,617077.7,15307,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852414,255577.00
03/13/2016 03:00,2,0.000,ALERT,212.83,301.77,59.959,1457852403,"201051344000585","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,341153.7,341153.7,26376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457852416,255578.00
03/13/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1457852403,"201051344001230","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,339637.3,339637.3,26161,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852418,255579.00
03/13/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1457852403,"201051344000582","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,333254.8,333254.8,26350,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852420,255580.00
03/13/2016 03:00,2,0.000,ALERT,212.16,301.47,59.975,1457852403,"201051344000955","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,344127.6,344127.6,26287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852422,255581.00
03/13/2016 03:00,2,0.000,ALERT,212.16,299.97,59.959,1457852403,"274151322000094","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,495696.6,495696.6,15899,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852423,255582.00
03/13/2016 03:00,2,0.000,ALERT,213.06,304.18,59.954,1457852403,"201051344000579","219011344069620",0.00,6.70,0,302.37,305.98,0.0,0.0,0.000,345038.8,345038.8,1874,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852425,255583.00
03/13/2016 03:00,2,0.000,ALERT,212.38,302.07,59.965,1457852403,"201051344000890","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,341471.3,341471.3,26307,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852427,255584.00
03/13/2016 03:00,2,0.000,ALERT,212.83,301.47,59.959,1457852403,"201051344000438","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,343630.2,343630.2,26304,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852429,255585.00
03/13/2016 03:00,2,0.000,ALERT,212.83,300.87,59.959,1457852403,"201051344000417","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,337306.6,337306.6,26459,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852431,255586.00
03/13/2016 03:00,2,0.000,ALERT,212.16,301.17,59.954,1457852403,"274151322000083","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,611185.7,611185.7,15343,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852433,255587.00
03/13/2016 03:00,2,0.000,ALERT,212.83,301.17,59.954,1457852403,"274151322000076","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,650424.2,650424.2,15348,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852434,255588.00
03/13/2016 03:00,2,0.000,ALERT,213.06,304.48,60.002,1457852403,"201051344000868","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,329911.2,329911.2,21573,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457852436,255589.00
03/13/2016 03:00,2,0.000,ALERT,211.93,301.77,59.954,1457852403,"274151322000095","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,643655.5,643655.5,15232,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852438,255590.00
03/13/2016 03:00,2,0.000,ALERT,212.83,303.28,59.949,1457852403,"201051344000988","219011344069620",0.00,6.70,0,299.67,305.38,0.0,0.0,0.000,328096.9,328096.9,21848,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852440,255591.00
03/13/2016 03:00,2,0.000,ALERT,212.38,300.87,59.944,1457852403,"201051344001025","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,341159.4,341159.4,26363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852442,255592.00
03/13/2016 03:00,2,0.000,ALERT,213.06,303.58,59.949,1457852403,"201051344000458","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,338499.8,338499.8,21755,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852444,255593.00
03/13/2016 03:00,2,0.000,ALERT,213.51,303.58,59.917,1457852403,"201051344000853","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,336134.5,336134.5,21377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852446,255594.00
03/13/2016 03:00,2,0.000,ALERT,212.83,301.77,59.991,1457852403,"201051344000685","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,343362.8,343362.8,26181,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852447,255595.00
03/13/2016 03:00,2,0.000,ALERT,212.83,301.17,59.954,1457852403,"201051344000917","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,340638.6,340638.6,26178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852449,255596.00
03/13/2016 03:00,2,0.000,ALERT,212.83,301.77,59.949,1457852403,"201051344001145","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,345744.8,345744.8,26038,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852451,255597.00
03/13/2016 03:00,2,0.000,ALERT,212.61,300.87,59.954,1457852403,"201051344000651","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,337564.9,337564.9,26406,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852453,255598.00
03/13/2016 03:00,2,0.000,ALERT,211.70,300.27,59.959,1457852403,"274151322000088","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,593116.9,593116.9,15044,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852454,255599.00
03/13/2016 03:00,2,0.000,ALERT,212.61,300.27,59.970,1457852403,"274151322000068","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,495771.8,495771.8,16074,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852456,255600.00
03/13/2016 03:00,2,0.000,ALERT,212.16,301.47,59.996,1457852403,"201051344001135","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,334114.2,334114.2,26373,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852458,255601.00
03/13/2016 03:00,2,0.000,ALERT,212.83,304.48,59.965,1457852403,"201051344000594","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,340732.9,340732.9,21786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457852460,255602.00
03/13/2016 03:00,2,0.000,ALERT,212.61,301.47,59.959,1457852403,"201051344001203","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,340402.9,340402.9,26357,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852462,255603.00
03/13/2016 03:00,2,0.000,ALERT,211.93,301.47,59.981,1457852403,"274151322000054","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,605988.9,605988.9,15071,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852463,255604.00
03/13/2016 03:00,2,0.000,ALERT,213.51,303.58,59.933,1457852403,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,329120.4,329120.4,21815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852465,255605.00
03/13/2016 03:00,2,0.000,ALERT,212.61,301.47,59.959,1457852403,"201051344001093","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,339159.7,339159.7,26236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852467,255606.00
03/13/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1457852403,"201051344000900","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,344270.3,344270.3,21224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852469,255607.00
03/13/2016 03:00,2,0.000,ALERT,213.29,302.98,59.959,1457852403,"201051344000648","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,337633.5,337633.5,21496,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852471,255608.00
03/13/2016 03:00,2,0.000,ALERT,213.06,303.88,59.965,1457852403,"201051344000569","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,345668.5,345668.5,21164,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852472,255609.00
03/13/2016 03:00,2,0.000,ALERT,213.06,303.88,59.975,1457852403,"201051344000983","219011344069620",0.00,6.30,0,302.37,305.68,0.0,0.0,0.000,338133.7,338133.7,21611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457852474,255610.00
03/13/2016 03:00,2,0.000,ALERT,213.06,303.58,59.975,1457852403,"201051344001158","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,333853.7,333853.7,21829,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852476,255611.00
03/13/2016 03:00,2,0.000,ALERT,213.29,303.58,59.954,1457852403,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,338704.4,338704.4,21285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457852478,255612.00
03/13/2016 03:00,2,0.000,ALERT,211.93,299.97,59.975,1457852403,"274151322000087","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,580988.1,580988.1,15129,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457852480,255613.00
03/13/2016 03:15,2,0.000,ALERT,213.29,303.58,59.996,1457853304,"201051344000645","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,338549.7,338549.7,21438,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853306,255614.00
03/13/2016 03:15,2,0.000,ALERT,211.93,300.87,59.975,1457853304,"274151322000085","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,608790.9,608790.9,15090,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853307,255615.00
03/13/2016 03:15,2,0.000,ALERT,213.51,303.58,60.007,1457853304,"201051344000633","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,330109.4,330109.4,21850,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853309,255616.00
03/13/2016 03:15,2,0.000,ALERT,213.06,303.58,60.007,1457853304,"201051344000469","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,330927.1,330927.1,21836,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853311,255617.00
03/13/2016 03:15,2,0.000,ALERT,212.38,302.07,60.007,1457853304,"201051344000646","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,335807.0,335807.0,26372,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853313,255618.00
03/13/2016 03:15,2,0.000,ALERT,211.70,301.17,60.007,1457853304,"274151322000052","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,617077.7,617077.7,15309,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853314,255619.00
03/13/2016 03:15,2,0.000,ALERT,212.83,302.07,60.007,1457853304,"201051344000585","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,341153.7,341153.7,26378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853316,255620.00
03/13/2016 03:15,2,0.000,ALERT,212.61,302.37,60.012,1457853304,"201051344001230","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,339637.3,339637.3,26163,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853318,255621.00
03/13/2016 03:15,2,0.000,ALERT,213.29,302.98,60.007,1457853304,"201051344000582","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,333254.8,333254.8,26352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853320,255622.00
03/13/2016 03:15,2,0.000,ALERT,212.38,302.07,60.012,1457853304,"201051344000955","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,344127.6,344127.6,26289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853322,255623.00
03/13/2016 03:15,2,0.000,ALERT,211.93,300.57,59.986,1457853304,"274151322000094","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,495696.6,495696.6,15901,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853323,255624.00
03/13/2016 03:15,2,0.000,ALERT,213.06,304.48,60.007,1457853304,"201051344000579","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,345038.8,345038.8,1876,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853325,255625.00
03/13/2016 03:15,2,0.000,ALERT,212.61,302.68,59.996,1457853304,"201051344000890","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,341471.3,341471.3,26309,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853327,255626.00
03/13/2016 03:15,2,0.000,ALERT,212.83,302.07,60.002,1457853304,"201051344000438","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,343630.2,343630.2,26306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853329,255627.00
03/13/2016 03:15,2,0.000,ALERT,213.06,301.47,60.007,1457853304,"201051344000417","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,337306.6,337306.6,26461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853331,255628.00
03/13/2016 03:15,2,0.000,ALERT,211.93,301.47,60.028,1457853304,"274151322000083","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,611185.7,611185.7,15345,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853333,255629.00
03/13/2016 03:15,2,0.000,ALERT,212.61,301.17,59.991,1457853304,"274151322000076","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,650424.2,650424.2,15350,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853334,255630.00
03/13/2016 03:15,2,0.000,ALERT,212.83,304.48,59.996,1457853304,"201051344000868","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,329911.2,329911.2,21575,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853336,255631.00
03/13/2016 03:15,2,0.000,ALERT,212.16,302.07,59.996,1457853304,"274151322000095","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,643655.5,643655.5,15234,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853338,255632.00
03/13/2016 03:15,2,0.000,ALERT,212.83,303.58,60.007,1457853304,"201051344000988","219011344069620",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,328096.9,328096.9,21850,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853340,255633.00
03/13/2016 03:15,2,0.000,ALERT,212.61,301.17,60.028,1457853304,"201051344001025","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,341159.4,341159.4,26365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853342,255634.00
03/13/2016 03:15,2,0.000,ALERT,212.61,303.58,60.012,1457853304,"201051344000458","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,338499.8,338499.8,21757,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853344,255635.00
03/13/2016 03:15,2,0.000,ALERT,213.51,303.28,60.007,1457853304,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,336134.5,336134.5,21379,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853346,255636.00
03/13/2016 03:15,2,0.000,ALERT,213.06,302.07,60.028,1457853304,"201051344000685","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,343362.8,343362.8,26183,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853347,255637.00
03/13/2016 03:15,2,0.000,ALERT,213.06,301.47,59.996,1457853304,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,340638.6,340638.6,26180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853349,255638.00
03/13/2016 03:15,2,0.000,ALERT,213.29,302.37,59.996,1457853304,"201051344001145","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,345744.8,345744.8,26040,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853351,255639.00
03/13/2016 03:15,2,0.000,ALERT,213.06,301.47,59.991,1457853304,"201051344000651","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,337564.9,337564.9,26408,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853353,255640.00
03/13/2016 03:15,2,0.000,ALERT,211.70,300.87,59.986,1457853304,"274151322000088","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,593116.9,593116.9,15046,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853355,255641.00
03/13/2016 03:15,2,0.000,ALERT,212.83,300.27,59.986,1457853304,"274151322000068","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,495771.8,495771.8,16076,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853356,255642.00
03/13/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1457853304,"201051344001135","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,334114.2,334114.2,26375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853358,255643.00
03/13/2016 03:15,2,0.000,ALERT,212.61,304.48,59.991,1457853304,"201051344000594","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,340732.9,340732.9,21788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853360,255644.00
03/13/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1457853304,"201051344001203","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,340402.9,340402.9,26359,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853362,255645.00
03/13/2016 03:15,2,0.000,ALERT,211.48,301.17,59.970,1457853304,"274151322000054","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,605988.9,605988.9,15073,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853363,255646.00
03/13/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1457853304,"201051344000867","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,329120.4,329120.4,21817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457853365,255647.00
03/13/2016 03:15,2,0.000,ALERT,213.06,302.37,60.023,1457853304,"201051344001093","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,339159.7,339159.7,26238,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853367,255648.00
03/13/2016 03:15,2,0.000,ALERT,212.83,303.58,59.981,1457853304,"201051344000900","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,344270.3,344270.3,21226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853369,255649.00
03/13/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1457853304,"201051344000648","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,337633.5,337633.5,21498,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853371,255650.00
03/13/2016 03:15,2,0.000,ALERT,213.06,304.48,59.986,1457853304,"201051344000569","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,345668.5,345668.5,21166,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853372,255651.00
03/13/2016 03:15,2,0.000,ALERT,212.83,303.88,59.954,1457853304,"201051344000983","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,338133.7,338133.7,21613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853374,255652.00
03/13/2016 03:15,2,0.000,ALERT,213.06,303.28,59.965,1457853304,"201051344001158","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,333853.7,333853.7,21831,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853376,255653.00
03/13/2016 03:15,2,0.000,ALERT,213.51,304.18,59.981,1457853304,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,338704.4,338704.4,21287,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853378,255654.00
03/13/2016 03:15,2,0.000,ALERT,211.70,300.27,59.959,1457853304,"274151322000087","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,580988.1,580988.1,15131,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457853380,255655.00
03/13/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1457854203,"201051344000645","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,338549.7,338549.7,21440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854205,255656.00
03/13/2016 03:30,2,0.000,ALERT,212.38,300.87,59.970,1457854203,"274151322000085","219011344069620",0.00,6.70,0,299.67,302.68,0.0,0.0,0.000,608790.9,608790.9,15092,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854207,255657.00
03/13/2016 03:30,2,0.000,ALERT,213.74,303.58,59.981,1457854203,"201051344000633","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,330109.4,330109.4,21852,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854208,255658.00
03/13/2016 03:30,2,0.000,ALERT,213.06,303.58,59.970,1457854203,"201051344000469","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,330927.1,330927.1,21838,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854210,255659.00
03/13/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1457854203,"201051344000646","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,335807.0,335807.0,26374,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854212,255660.00
03/13/2016 03:30,2,0.000,ALERT,211.93,301.77,59.965,1457854203,"274151322000052","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,617077.7,617077.7,15311,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854214,255661.00
03/13/2016 03:30,2,0.000,ALERT,212.83,301.77,59.954,1457854203,"201051344000585","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,341153.7,341153.7,26380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854216,255662.00
03/13/2016 03:30,2,0.000,ALERT,212.61,302.07,59.944,1457854203,"201051344001230","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,339637.3,339637.3,26165,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854217,255663.00
03/13/2016 03:30,2,0.000,ALERT,213.29,302.37,59.970,1457854203,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,333254.8,333254.8,26354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854219,255664.00
03/13/2016 03:30,2,0.000,ALERT,212.38,301.77,59.996,1457854203,"201051344000955","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,344127.6,344127.6,26291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854221,255665.00
03/13/2016 03:30,2,0.000,ALERT,212.16,299.97,59.981,1457854203,"274151322000094","219011344069620",0.00,6.00,0,299.07,301.77,0.0,0.0,0.000,495696.6,495696.6,15903,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854223,255666.00
03/13/2016 03:30,2,0.000,ALERT,213.06,304.18,60.018,1457854203,"201051344000579","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,345038.8,345038.8,1878,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854225,255667.00
03/13/2016 03:30,2,0.000,ALERT,212.61,302.37,60.023,1457854203,"201051344000890","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,341471.3,341471.3,26311,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854226,255668.00
03/13/2016 03:30,2,0.000,ALERT,212.83,301.77,59.975,1457854203,"201051344000438","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,343630.2,343630.2,26308,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854228,255669.00
03/13/2016 03:30,2,0.000,ALERT,212.83,301.47,59.991,1457854203,"201051344000417","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,337306.6,337306.6,26463,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854230,255670.00
