ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 03:30,2,0.000,ALERT,212.16,301.77,59.970,1457854203,"274151322000083","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,611185.7,611185.7,15347,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854232,255671.00
03/13/2016 03:30,2,0.000,ALERT,212.83,300.87,59.981,1457854203,"274151322000076","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,650424.2,650424.2,15352,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854234,255672.00
03/13/2016 03:30,2,0.000,ALERT,213.06,304.48,59.981,1457854203,"201051344000868","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,329911.2,329911.2,21577,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854235,255673.00
03/13/2016 03:30,2,0.000,ALERT,212.16,302.07,59.981,1457854203,"274151322000095","219011344069620",0.00,6.00,0,300.57,303.28,0.0,0.0,0.000,643655.5,643655.5,15236,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854237,255674.00
03/13/2016 03:30,2,0.000,ALERT,213.06,303.88,59.986,1457854203,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,328096.9,328096.9,21852,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854239,255675.00
03/13/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1457854203,"201051344001025","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,341159.4,341159.4,26367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854241,255676.00
03/13/2016 03:30,2,0.000,ALERT,213.06,304.18,59.965,1457854203,"201051344000458","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,338499.8,338499.8,21759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854243,255677.00
03/13/2016 03:30,2,0.000,ALERT,213.74,303.88,59.959,1457854203,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,336134.5,336134.5,21381,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854245,255678.00
03/13/2016 03:30,2,0.000,ALERT,213.06,302.07,59.986,1457854203,"201051344000685","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,343362.8,343362.8,26185,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854247,255679.00
03/13/2016 03:30,2,0.000,ALERT,212.83,301.47,60.002,1457854203,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,340638.6,340638.6,26182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854248,255680.00
03/13/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1457854203,"201051344001145","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,345744.8,345744.8,26042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854250,255681.00
03/13/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1457854203,"201051344000651","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,337564.9,337564.9,26410,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854252,255682.00
03/13/2016 03:30,2,0.000,ALERT,211.70,300.57,59.986,1457854203,"274151322000088","219011344069620",0.00,7.00,0,299.37,302.37,0.0,0.0,0.000,593116.9,593116.9,15048,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854254,255683.00
03/13/2016 03:30,2,0.000,ALERT,212.61,299.97,59.975,1457854203,"274151322000068","219011344069620",0.00,7.00,0,299.07,301.77,0.0,0.0,0.000,495771.8,495771.8,16078,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854256,255684.00
03/13/2016 03:30,2,0.000,ALERT,212.16,301.77,59.981,1457854203,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,334114.2,334114.2,26377,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854258,255685.00
03/13/2016 03:30,2,0.000,ALERT,212.83,304.48,59.986,1457854203,"201051344000594","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,340732.9,340732.9,21790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854259,255686.00
03/13/2016 03:30,2,0.000,ALERT,212.83,301.47,59.991,1457854203,"201051344001203","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,340402.9,340402.9,26361,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854261,255687.00
03/13/2016 03:30,2,0.000,ALERT,212.16,301.77,59.975,1457854203,"274151322000054","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,605988.9,605988.9,15075,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854263,255688.00
03/13/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1457854203,"201051344000867","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,329120.4,329120.4,21819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854265,255689.00
03/13/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1457854203,"201051344001093","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,339159.7,339159.7,26240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854267,255690.00
03/13/2016 03:30,2,0.000,ALERT,213.06,304.18,59.981,1457854203,"201051344000900","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,344270.3,344270.3,21228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854269,255691.00
03/13/2016 03:30,2,0.000,ALERT,213.06,302.98,59.986,1457854203,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,337633.5,337633.5,21500,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854270,255692.00
03/13/2016 03:30,2,0.000,ALERT,213.06,304.48,60.012,1457854203,"201051344000569","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,345668.5,345668.5,21168,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854272,255693.00
03/13/2016 03:30,2,0.000,ALERT,213.06,304.18,59.981,1457854203,"201051344000983","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,338133.7,338133.7,21615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854274,255694.00
03/13/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1457854203,"201051344001158","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,333853.7,333853.7,21833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854276,255695.00
03/13/2016 03:30,2,0.000,ALERT,213.51,304.48,59.970,1457854203,"201051344000576","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,338704.4,338704.4,21289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457854278,255696.00
03/13/2016 03:30,2,0.000,ALERT,212.16,299.97,59.944,1457854203,"274151322000087","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,580988.1,580988.1,15133,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457854280,255697.00
03/13/2016 03:45,2,0.000,ALERT,213.74,304.48,59.975,1457855103,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,338549.7,338549.7,21442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855105,255698.00
03/13/2016 03:45,2,0.000,ALERT,212.38,301.47,59.970,1457855103,"274151322000085","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,608790.9,608790.9,15094,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855107,255699.00
03/13/2016 03:45,2,0.000,ALERT,213.96,304.18,59.975,1457855103,"201051344000633","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,330109.4,330109.4,21854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855108,255700.00
03/13/2016 03:45,2,0.000,ALERT,213.51,304.18,59.965,1457855103,"201051344000469","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,330927.1,330927.1,21840,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855110,255701.00
03/13/2016 03:45,2,0.000,ALERT,212.61,302.37,59.949,1457855103,"201051344000646","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,335807.0,335807.0,26376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855112,255702.00
03/13/2016 03:45,2,0.000,ALERT,212.16,302.37,59.970,1457855103,"274151322000052","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,617077.7,617077.7,15313,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855114,255703.00
03/13/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1457855103,"201051344000585","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,341153.7,341153.7,26382,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855116,255704.00
03/13/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1457855103,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,339637.3,339637.3,26167,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855118,255705.00
03/13/2016 03:45,2,0.000,ALERT,213.51,303.28,59.975,1457855103,"201051344000582","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,333254.8,333254.8,26356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855119,255706.00
03/13/2016 03:45,2,0.000,ALERT,212.61,302.37,59.975,1457855103,"201051344000955","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,344127.6,344127.6,26293,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855121,255707.00
03/13/2016 03:45,2,0.000,ALERT,212.38,301.17,59.975,1457855103,"274151322000094","219011344069620",0.00,6.00,0,299.07,302.07,0.0,0.0,0.000,495696.6,495696.6,15905,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855123,255708.00
03/13/2016 03:45,2,0.000,ALERT,213.29,305.08,59.981,1457855103,"201051344000579","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,345038.8,345038.8,1880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855125,255709.00
03/13/2016 03:45,2,0.000,ALERT,212.61,302.68,59.954,1457855103,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,341471.3,341471.3,26313,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855126,255710.00
03/13/2016 03:45,2,0.000,ALERT,213.06,302.37,59.944,1457855103,"201051344000438","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,343630.2,343630.2,26310,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855128,255711.00
03/13/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1457855103,"201051344000417","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,337306.6,337306.6,26465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855130,255712.00
03/13/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1457855103,"274151322000083","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,611185.7,611185.7,15349,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855132,255713.00
03/13/2016 03:45,2,0.000,ALERT,213.06,301.17,59.965,1457855103,"274151322000076","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,650424.2,650424.2,15354,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855134,255714.00
03/13/2016 03:45,2,0.000,ALERT,213.29,305.08,59.970,1457855103,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,329911.2,329911.2,21579,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855136,255715.00
03/13/2016 03:45,2,0.000,ALERT,212.16,302.37,59.981,1457855103,"274151322000095","219011344069620",0.00,6.00,0,300.57,303.58,0.0,0.0,0.000,643655.5,643655.5,15238,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855137,255716.00
03/13/2016 03:45,2,0.000,ALERT,213.06,304.48,59.944,1457855103,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.38,0.0,0.0,0.000,328096.9,328096.9,21854,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855139,255717.00
03/13/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1457855103,"201051344001025","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,341159.4,341159.4,26369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855141,255718.00
03/13/2016 03:45,2,0.000,ALERT,213.29,304.48,59.986,1457855103,"201051344000458","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,338499.8,338499.8,21761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855143,255719.00
03/13/2016 03:45,2,0.000,ALERT,213.74,303.88,59.954,1457855103,"201051344000853","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,336134.5,336134.5,21383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855145,255720.00
03/13/2016 03:45,2,0.000,ALERT,213.29,302.37,59.996,1457855103,"201051344000685","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,343362.8,343362.8,26187,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855147,255721.00
03/13/2016 03:45,2,0.000,ALERT,213.29,301.77,60.023,1457855103,"201051344000917","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,340638.6,340638.6,26184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855149,255722.00
03/13/2016 03:45,2,0.000,ALERT,213.29,302.37,59.986,1457855103,"201051344001145","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,345744.8,345744.8,26044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855150,255723.00
03/13/2016 03:45,2,0.000,ALERT,213.06,301.77,59.959,1457855103,"201051344000651","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,337564.9,337564.9,26412,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855152,255724.00
03/13/2016 03:45,2,0.000,ALERT,211.93,301.47,59.986,1457855103,"274151322000088","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,593116.9,593116.9,15050,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855154,255725.00
03/13/2016 03:45,2,0.000,ALERT,212.83,300.87,60.018,1457855103,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,495771.8,495771.8,16080,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855156,255726.00
03/13/2016 03:45,2,0.000,ALERT,212.61,302.07,59.996,1457855103,"201051344001135","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,334114.2,334114.2,26379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855158,255727.00
03/13/2016 03:45,2,0.000,ALERT,212.83,304.78,59.996,1457855103,"201051344000594","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,340732.9,340732.9,21792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855159,255728.00
03/13/2016 03:45,2,0.000,ALERT,213.06,302.07,60.028,1457855103,"201051344001203","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,340402.9,340402.9,26363,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855161,255729.00
03/13/2016 03:45,2,0.000,ALERT,212.16,301.47,59.996,1457855103,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,605988.9,605988.9,15077,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855163,255730.00
03/13/2016 03:45,2,0.000,ALERT,213.51,304.18,60.002,1457855103,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,329120.4,329120.4,21821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855165,255731.00
03/13/2016 03:45,2,0.000,ALERT,212.83,302.07,60.002,1457855103,"201051344001093","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,339159.7,339159.7,26242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855167,255732.00
03/13/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1457855103,"201051344000900","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,344270.3,344270.3,21230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855169,255733.00
03/13/2016 03:45,2,0.000,ALERT,213.51,303.58,60.039,1457855103,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,337633.5,337633.5,21502,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855170,255734.00
03/13/2016 03:45,2,0.000,ALERT,213.29,304.78,60.039,1457855103,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,345668.5,345668.5,21170,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855172,255735.00
03/13/2016 03:45,2,0.000,ALERT,213.29,304.18,60.034,1457855103,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,333853.7,333853.7,21835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457855175,255736.00
03/13/2016 03:45,2,0.000,ALERT,213.74,304.78,60.007,1457855103,"201051344000576","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,338704.4,338704.4,21291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855177,255737.00
03/13/2016 03:45,2,0.000,ALERT,212.38,300.27,59.996,1457855103,"274151322000087","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,580988.1,580988.1,15135,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855179,255738.00
03/13/2016 03:45,2,0.000,ALERT,213.29,304.48,60.039,1457855103,"201051344000983","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,338133.7,338133.7,21617,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457855180,255739.00
03/13/2016 04:00,2,0.000,ALERT,213.51,303.58,59.965,1457856003,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,338549.7,338549.7,21444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856005,255740.00
03/13/2016 04:00,2,0.000,ALERT,212.38,301.77,59.975,1457856003,"274151322000085","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,608790.9,608790.9,15096,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856007,255741.00
03/13/2016 04:00,2,0.000,ALERT,213.74,303.88,59.981,1457856003,"201051344000633","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,330109.4,330109.4,21856,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856009,255742.00
03/13/2016 04:00,2,0.000,ALERT,213.29,303.88,59.975,1457856003,"201051344000469","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,330927.1,330927.1,21842,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856011,255743.00
03/13/2016 04:00,2,0.000,ALERT,212.38,302.07,59.986,1457856003,"201051344000646","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,335807.0,335807.0,26378,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856012,255744.00
03/13/2016 04:00,2,0.000,ALERT,212.16,302.07,59.959,1457856003,"274151322000052","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,617077.7,617077.7,15315,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856014,255745.00
03/13/2016 04:00,2,0.000,ALERT,212.61,302.07,59.949,1457856003,"201051344000585","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,341153.7,341153.7,26384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856016,255746.00
03/13/2016 04:00,2,0.000,ALERT,212.61,302.37,59.981,1457856003,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,339637.3,339637.3,26169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856018,255747.00
03/13/2016 04:00,2,0.000,ALERT,213.06,302.98,60.018,1457856003,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,333254.8,333254.8,26358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856020,255748.00
03/13/2016 04:00,2,0.000,ALERT,212.16,302.07,59.970,1457856003,"201051344000955","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,344127.6,344127.6,26295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856021,255749.00
03/13/2016 04:00,2,0.000,ALERT,212.38,301.17,59.975,1457856003,"274151322000094","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,495696.6,495696.6,15907,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856023,255750.00
03/13/2016 04:00,2,0.000,ALERT,213.29,304.48,59.981,1457856003,"201051344000579","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,345038.8,345038.8,1882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856025,255751.00
03/13/2016 04:00,2,0.000,ALERT,212.61,302.68,59.996,1457856003,"201051344000890","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,341471.3,341471.3,26315,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856027,255752.00
03/13/2016 04:00,2,0.000,ALERT,212.61,302.07,59.986,1457856003,"201051344000438","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,343630.2,343630.2,26312,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856028,255753.00
03/13/2016 04:00,2,0.000,ALERT,212.83,301.77,59.981,1457856003,"201051344000417","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,337306.6,337306.6,26467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856030,255754.00
03/13/2016 04:00,2,0.000,ALERT,212.38,301.77,59.975,1457856003,"274151322000083","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,611185.7,611185.7,15351,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856032,255755.00
03/13/2016 04:00,2,0.000,ALERT,213.06,301.47,59.981,1457856003,"274151322000076","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,650424.2,650424.2,15356,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856034,255756.00
03/13/2016 04:00,2,0.000,ALERT,213.06,304.48,59.975,1457856003,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,329911.2,329911.2,21581,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856036,255757.00
03/13/2016 04:00,2,0.000,ALERT,212.38,302.68,59.981,1457856003,"274151322000095","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,643655.5,643655.5,15240,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856038,255758.00
03/13/2016 04:00,2,0.000,ALERT,213.06,303.88,59.986,1457856003,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.68,0.0,0.0,0.000,328096.9,328096.9,21856,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856039,255759.00
03/13/2016 04:00,2,0.000,ALERT,212.38,301.17,59.986,1457856003,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,341159.4,341159.4,26371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856041,255760.00
03/13/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1457856003,"201051344000458","219011344069620",0.00,7.00,0,301.77,306.58,0.0,0.0,0.000,338499.8,338499.8,21763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856043,255761.00
03/13/2016 04:00,2,0.000,ALERT,213.74,303.88,60.034,1457856003,"201051344000853","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,336134.5,336134.5,21385,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856045,255762.00
03/13/2016 04:00,2,0.000,ALERT,213.06,302.07,60.023,1457856003,"201051344000685","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,343362.8,343362.8,26189,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856047,255763.00
03/13/2016 04:00,2,0.000,ALERT,212.83,301.17,59.991,1457856003,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,340638.6,340638.6,26186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856048,255764.00
03/13/2016 04:00,2,0.000,ALERT,212.83,302.37,59.986,1457856003,"201051344001145","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,345744.8,345744.8,26046,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856050,255765.00
03/13/2016 04:00,2,0.000,ALERT,212.61,301.17,60.018,1457856003,"201051344000651","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,337564.9,337564.9,26414,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856052,255766.00
03/13/2016 04:00,2,0.000,ALERT,211.93,301.47,59.981,1457856003,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,593116.9,593116.9,15052,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856054,255767.00
03/13/2016 04:00,2,0.000,ALERT,213.06,301.17,59.991,1457856003,"274151322000068","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,495771.8,495771.8,16082,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856056,255768.00
03/13/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1457856003,"201051344001135","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,334114.2,334114.2,26381,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856058,255769.00
03/13/2016 04:00,2,0.000,ALERT,212.83,304.78,60.002,1457856003,"201051344000594","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,340732.9,340732.9,21794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856060,255770.00
03/13/2016 04:00,2,0.000,ALERT,212.61,301.77,59.996,1457856003,"201051344001203","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,340402.9,340402.9,26365,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856061,255771.00
03/13/2016 04:00,2,0.000,ALERT,212.16,301.17,60.002,1457856003,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,605988.9,605988.9,15079,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856063,255772.00
03/13/2016 04:00,2,0.000,ALERT,213.51,303.88,59.986,1457856003,"201051344000867","219011344069620",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,329120.4,329120.4,21823,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856065,255773.00
03/13/2016 04:00,2,0.000,ALERT,212.61,302.07,60.018,1457856003,"201051344001093","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,339159.7,339159.7,26244,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856067,255774.00
03/13/2016 04:00,2,0.000,ALERT,213.06,304.18,59.986,1457856003,"201051344000900","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,344270.3,344270.3,21232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856069,255775.00
03/13/2016 04:00,2,0.000,ALERT,213.51,303.58,59.954,1457856003,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,337633.5,337633.5,21504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856070,255776.00
03/13/2016 04:00,2,0.000,ALERT,213.29,304.48,59.986,1457856003,"201051344000569","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,345668.5,345668.5,21172,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856072,255777.00
03/13/2016 04:00,2,0.000,ALERT,213.29,304.18,59.996,1457856003,"201051344000983","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,338133.7,338133.7,21619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856074,255778.00
03/13/2016 04:00,2,0.000,ALERT,213.51,304.18,59.991,1457856003,"201051344001158","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,333853.7,333853.7,21837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856076,255779.00
03/13/2016 04:00,2,0.000,ALERT,213.51,304.18,59.991,1457856003,"201051344000576","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,338704.4,338704.4,21293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856078,255780.00
03/13/2016 04:00,2,0.000,ALERT,212.38,300.87,59.938,1457856003,"274151322000087","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,580988.1,580988.1,15137,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856079,255781.00
03/13/2016 04:15,2,0.000,ALERT,213.51,303.58,59.944,1457856903,"201051344000645","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,338549.7,338549.7,21446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856905,255782.00
03/13/2016 04:15,2,0.000,ALERT,212.38,301.17,59.959,1457856903,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,608790.9,608790.9,15098,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856907,255783.00
03/13/2016 04:15,2,0.000,ALERT,213.74,302.98,59.975,1457856903,"201051344000633","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,330109.4,330109.4,21858,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856909,255784.00
03/13/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1457856903,"201051344000469","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,330927.1,330927.1,21844,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856911,255785.00
03/13/2016 04:15,2,0.000,ALERT,212.38,302.37,59.970,1457856903,"201051344000646","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,335807.0,335807.0,26380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856913,255786.00
03/13/2016 04:15,2,0.000,ALERT,211.93,301.47,59.970,1457856903,"274151322000052","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,617077.7,617077.7,15317,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856915,255787.00
03/13/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1457856903,"201051344000585","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,341153.7,341153.7,26386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856916,255788.00
03/13/2016 04:15,2,0.000,ALERT,212.61,302.68,59.965,1457856903,"201051344001230","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,339637.3,339637.3,26171,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856918,255789.00
03/13/2016 04:15,2,0.000,ALERT,213.06,303.28,59.949,1457856903,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,333254.8,333254.8,26360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856920,255790.00
03/13/2016 04:15,2,0.000,ALERT,212.38,302.37,59.981,1457856903,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,344127.6,344127.6,26297,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856922,255791.00
03/13/2016 04:15,2,0.000,ALERT,212.16,300.57,59.975,1457856903,"274151322000094","219011344069620",0.00,6.00,0,299.37,302.37,0.0,0.0,0.000,495696.6,495696.6,15909,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856924,255792.00
03/13/2016 04:15,2,0.000,ALERT,213.06,304.18,59.970,1457856903,"201051344000579","219011344069620",0.00,6.70,0,302.68,305.98,0.0,0.0,0.000,345038.8,345038.8,1884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856926,255793.00
03/13/2016 04:15,2,0.000,ALERT,212.61,302.68,59.965,1457856903,"201051344000890","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,341471.3,341471.3,26317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856928,255794.00
03/13/2016 04:15,2,0.000,ALERT,212.83,302.37,59.965,1457856903,"201051344000438","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,343630.2,343630.2,26314,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856929,255795.00
03/13/2016 04:15,2,0.000,ALERT,212.83,301.77,59.933,1457856903,"201051344000417","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,337306.6,337306.6,26469,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856931,255796.00
03/13/2016 04:15,2,0.000,ALERT,212.38,301.47,59.981,1457856903,"274151322000083","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,611185.7,611185.7,15353,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856933,255797.00
03/13/2016 04:15,2,0.000,ALERT,212.83,301.17,59.965,1457856903,"274151322000076","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,650424.2,650424.2,15358,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856935,255798.00
03/13/2016 04:15,2,0.000,ALERT,213.06,303.88,59.981,1457856903,"201051344000868","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,329911.2,329911.2,21583,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856937,255799.00
03/13/2016 04:15,2,0.000,ALERT,212.16,302.37,59.938,1457856903,"274151322000095","219011344069620",0.00,6.00,0,300.87,303.88,0.0,0.0,0.000,643655.5,643655.5,15242,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856938,255800.00
03/13/2016 04:15,2,0.000,ALERT,213.06,303.28,59.949,1457856903,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,328096.9,328096.9,21858,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856940,255801.00
03/13/2016 04:15,2,0.000,ALERT,212.83,301.77,60.012,1457856903,"201051344001025","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,341159.4,341159.4,26373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457856942,255802.00
03/13/2016 04:15,2,0.000,ALERT,213.29,304.18,59.981,1457856903,"201051344000458","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,338499.8,338499.8,21765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856944,255803.00
03/13/2016 04:15,2,0.000,ALERT,213.74,303.88,59.965,1457856903,"201051344000853","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,336134.5,336134.5,21387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856946,255804.00
03/13/2016 04:15,2,0.000,ALERT,213.51,302.68,59.938,1457856903,"201051344000685","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,343362.8,343362.8,26191,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856948,255805.00
03/13/2016 04:15,2,0.000,ALERT,213.29,302.07,59.970,1457856903,"201051344000917","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,340638.6,340638.6,26188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856949,255806.00
03/13/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1457856903,"201051344001145","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,345744.8,345744.8,26048,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856951,255807.00
03/13/2016 04:15,2,0.000,ALERT,213.06,302.07,60.023,1457856903,"201051344000651","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,337564.9,337564.9,26416,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856953,255808.00
03/13/2016 04:15,2,0.000,ALERT,211.93,301.17,59.986,1457856903,"274151322000088","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,593116.9,593116.9,15054,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856955,255809.00
03/13/2016 04:15,2,0.000,ALERT,212.83,300.87,59.965,1457856903,"274151322000068","219011344069620",0.00,7.00,0,299.07,301.77,0.0,0.0,0.000,495771.8,495771.8,16084,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856957,255810.00
03/13/2016 04:15,2,0.000,ALERT,212.83,302.37,60.002,1457856903,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,334114.2,334114.2,26383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856958,255811.00
03/13/2016 04:15,2,0.000,ALERT,213.06,304.48,59.981,1457856903,"201051344000594","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,340732.9,340732.9,21796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856960,255812.00
03/13/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1457856903,"201051344001203","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,340402.9,340402.9,26367,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856962,255813.00
03/13/2016 04:15,2,0.000,ALERT,212.16,301.77,59.981,1457856903,"274151322000054","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,605988.9,605988.9,15081,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856964,255814.00
03/13/2016 04:15,2,0.000,ALERT,213.51,303.58,59.986,1457856903,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,329120.4,329120.4,21825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856966,255815.00
