ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 04:15,2,0.000,ALERT,212.83,302.37,59.981,1457856903,"201051344001093","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,339159.7,339159.7,26246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856967,255816.00
03/13/2016 04:15,2,0.000,ALERT,213.06,304.18,59.970,1457856903,"201051344000900","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,344270.3,344270.3,21234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856969,255817.00
03/13/2016 04:15,2,0.000,ALERT,213.29,303.28,59.954,1457856903,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,337633.5,337633.5,21506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856971,255818.00
03/13/2016 04:15,2,0.000,ALERT,213.29,304.48,59.975,1457856903,"201051344000569","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,345668.5,345668.5,21174,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856973,255819.00
03/13/2016 04:15,2,0.000,ALERT,213.29,304.18,59.944,1457856903,"201051344000983","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,338133.7,338133.7,21621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856975,255820.00
03/13/2016 04:15,2,0.000,ALERT,213.29,303.88,59.970,1457856903,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,333853.7,333853.7,21839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856977,255821.00
03/13/2016 04:15,2,0.000,ALERT,213.74,304.48,59.975,1457856903,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,338704.4,338704.4,21295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856978,255822.00
03/13/2016 04:15,2,0.000,ALERT,212.38,300.27,59.959,1457856903,"274151322000087","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,580988.1,580988.1,15139,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457856980,255823.00
03/13/2016 04:30,2,0.000,ALERT,213.29,303.28,59.965,1457857804,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.08,0.0,0.0,0.000,338549.7,338549.7,21448,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857806,255824.00
03/13/2016 04:30,2,0.000,ALERT,212.16,301.47,59.959,1457857804,"274151322000085","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,608790.9,608790.9,15100,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857807,255825.00
03/13/2016 04:30,2,0.000,ALERT,213.51,302.98,59.991,1457857804,"201051344000633","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,330109.4,330109.4,21860,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857809,255826.00
03/13/2016 04:30,2,0.000,ALERT,213.29,303.28,60.007,1457857804,"201051344000469","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,330927.1,330927.1,21846,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857811,255827.00
03/13/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1457857804,"201051344000646","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,335807.0,335807.0,26382,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857813,255828.00
03/13/2016 04:30,2,0.000,ALERT,211.70,301.77,59.954,1457857804,"274151322000052","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,617077.7,617077.7,15319,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857815,255829.00
03/13/2016 04:30,2,0.000,ALERT,212.83,302.37,59.991,1457857804,"201051344000585","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,341153.7,341153.7,26388,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857816,255830.00
03/13/2016 04:30,2,0.000,ALERT,212.38,302.37,59.981,1457857804,"201051344001230","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,339637.3,339637.3,26173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857818,255831.00
03/13/2016 04:30,2,0.000,ALERT,213.06,303.28,59.981,1457857804,"201051344000582","219011344069620",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,333254.8,333254.8,26362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857820,255832.00
03/13/2016 04:30,2,0.000,ALERT,212.16,302.07,59.970,1457857804,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,344127.6,344127.6,26299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857822,255833.00
03/13/2016 04:30,2,0.000,ALERT,211.93,300.27,59.970,1457857804,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,495696.6,495696.6,15911,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857824,255834.00
03/13/2016 04:30,2,0.000,ALERT,212.83,303.58,59.975,1457857804,"201051344000579","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,345038.8,345038.8,1886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857825,255835.00
03/13/2016 04:30,2,0.000,ALERT,212.38,302.68,59.970,1457857804,"201051344000890","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,341471.3,341471.3,26319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857827,255836.00
03/13/2016 04:30,2,0.000,ALERT,212.61,301.77,59.938,1457857804,"201051344000438","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,343630.2,343630.2,26316,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857829,255837.00
03/13/2016 04:30,2,0.000,ALERT,212.83,301.77,59.975,1457857804,"201051344000417","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,337306.6,337306.6,26471,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857831,255838.00
03/13/2016 04:30,2,0.000,ALERT,212.16,301.47,59.944,1457857804,"274151322000083","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,611185.7,611185.7,15355,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857833,255839.00
03/13/2016 04:30,2,0.000,ALERT,212.38,301.17,59.975,1457857804,"274151322000076","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,650424.2,650424.2,15360,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857834,255840.00
03/13/2016 04:30,2,0.000,ALERT,213.06,303.88,59.975,1457857804,"201051344000868","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,329911.2,329911.2,21585,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857836,255841.00
03/13/2016 04:30,2,0.000,ALERT,211.93,302.37,59.949,1457857804,"274151322000095","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,643655.5,643655.5,15244,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857838,255842.00
03/13/2016 04:30,2,0.000,ALERT,212.61,302.68,59.944,1457857804,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.38,0.0,0.0,0.000,328096.9,328096.9,21860,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857840,255843.00
03/13/2016 04:30,2,0.000,ALERT,212.38,301.17,59.970,1457857804,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,341159.4,341159.4,26375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857842,255844.00
03/13/2016 04:30,2,0.000,ALERT,212.61,302.98,59.954,1457857804,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,338499.8,338499.8,21767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857844,255845.00
03/13/2016 04:30,2,0.000,ALERT,213.29,302.68,59.970,1457857804,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,336134.5,336134.5,21389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857845,255846.00
03/13/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1457857804,"201051344000685","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,343362.8,343362.8,26193,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857847,255847.00
03/13/2016 04:30,2,0.000,ALERT,212.61,301.47,59.970,1457857804,"201051344000917","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,340638.6,340638.6,26190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857849,255848.00
03/13/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1457857804,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,345744.8,345744.8,26050,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857851,255849.00
03/13/2016 04:30,2,0.000,ALERT,212.61,301.47,59.959,1457857804,"201051344000651","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,337564.9,337564.9,26418,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857853,255850.00
03/13/2016 04:30,2,0.000,ALERT,211.48,300.87,59.959,1457857804,"274151322000088","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,593116.9,593116.9,15056,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857855,255851.00
03/13/2016 04:30,2,0.000,ALERT,212.61,300.27,59.949,1457857804,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,495771.8,495771.8,16086,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857856,255852.00
03/13/2016 04:30,2,0.000,ALERT,212.16,301.77,59.954,1457857804,"201051344001135","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,334114.2,334114.2,26385,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857858,255853.00
03/13/2016 04:30,2,0.000,ALERT,212.61,303.88,59.970,1457857804,"201051344000594","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,340732.9,340732.9,21798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857860,255854.00
03/13/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1457857804,"201051344001203","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,340402.9,340402.9,26369,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857862,255855.00
03/13/2016 04:30,2,0.000,ALERT,211.93,301.17,59.965,1457857804,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,605988.9,605988.9,15083,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857864,255856.00
03/13/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1457857804,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,329120.4,329120.4,21827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857865,255857.00
03/13/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1457857804,"201051344001093","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,339159.7,339159.7,26248,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857867,255858.00
03/13/2016 04:30,2,0.000,ALERT,212.83,302.98,59.928,1457857804,"201051344000900","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,344270.3,344270.3,21236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857869,255859.00
03/13/2016 04:30,2,0.000,ALERT,213.06,302.68,59.986,1457857804,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,337633.5,337633.5,21508,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857871,255860.00
03/13/2016 04:30,2,0.000,ALERT,212.83,303.88,59.965,1457857804,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,345668.5,345668.5,21176,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857873,255861.00
03/13/2016 04:30,2,0.000,ALERT,212.83,303.28,59.975,1457857804,"201051344000983","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,338133.7,338133.7,21623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857874,255862.00
03/13/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1457857804,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,333853.7,333853.7,21841,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457857876,255863.00
03/13/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1457857804,"201051344000576","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,338704.4,338704.4,21297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857878,255864.00
03/13/2016 04:30,2,0.000,ALERT,212.16,299.97,59.981,1457857804,"274151322000087","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,580988.1,580988.1,15141,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457857880,255865.00
03/13/2016 04:45,2,0.000,ALERT,213.74,303.88,59.981,1457858704,"201051344000645","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,338549.7,338549.7,21450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858706,255866.00
03/13/2016 04:45,2,0.000,ALERT,212.38,301.17,59.970,1457858704,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,608790.9,608790.9,15102,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858708,255867.00
03/13/2016 04:45,2,0.000,ALERT,213.96,303.58,59.970,1457858704,"201051344000633","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,330109.4,330109.4,21862,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858709,255868.00
03/13/2016 04:45,2,0.000,ALERT,213.51,304.18,59.975,1457858704,"201051344000469","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,330927.1,330927.1,21848,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858711,255869.00
03/13/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1457858704,"201051344000646","219011344069620",0.00,6.00,0,299.67,308.09,0.0,0.0,0.000,335807.0,335807.0,26384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858713,255870.00
03/13/2016 04:45,2,0.000,ALERT,212.38,302.37,59.981,1457858704,"274151322000052","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,617077.7,617077.7,15321,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858715,255871.00
03/13/2016 04:45,2,0.000,ALERT,213.29,302.68,59.975,1457858704,"201051344000585","219011344069620",0.00,6.30,0,299.97,307.78,0.0,0.0,0.000,341153.7,341153.7,26390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858717,255872.00
03/13/2016 04:45,2,0.000,ALERT,213.06,302.37,60.012,1457858704,"201051344001230","219011344069620",0.00,6.30,0,300.27,308.39,0.0,0.0,0.000,339637.3,339637.3,26175,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858719,255873.00
03/13/2016 04:45,2,0.000,ALERT,213.74,303.28,59.975,1457858704,"201051344000582","219011344069620",0.00,5.50,0,301.17,308.69,0.0,0.0,0.000,333254.8,333254.8,26364,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858720,255874.00
03/13/2016 04:45,2,0.000,ALERT,212.83,302.37,59.928,1457858704,"201051344000955","219011344069620",0.00,6.30,0,299.97,308.09,0.0,0.0,0.000,344127.6,344127.6,26301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858722,255875.00
03/13/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1457858704,"274151322000094","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,495696.6,495696.6,15913,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858724,255876.00
03/13/2016 04:45,2,0.000,ALERT,213.51,304.78,59.981,1457858704,"201051344000579","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,345038.8,345038.8,1888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858726,255877.00
03/13/2016 04:45,2,0.000,ALERT,213.06,302.68,59.970,1457858704,"201051344000890","219011344069620",0.00,6.70,0,300.57,309.29,0.0,0.0,0.000,341471.3,341471.3,26321,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858727,255878.00
03/13/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1457858704,"201051344000438","219011344069620",0.00,6.00,0,300.57,308.69,0.0,0.0,0.000,343630.2,343630.2,26318,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858729,255879.00
03/13/2016 04:45,2,0.000,ALERT,213.29,301.77,59.996,1457858704,"201051344000417","219011344069620",0.00,6.30,0,299.37,307.48,0.0,0.0,0.000,337306.6,337306.6,26473,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858731,255880.00
03/13/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1457858704,"274151322000083","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,611185.7,611185.7,15357,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858733,255881.00
03/13/2016 04:45,2,0.000,ALERT,213.06,301.77,60.002,1457858704,"274151322000076","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,650424.2,650424.2,15362,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858735,255882.00
03/13/2016 04:45,2,0.000,ALERT,213.51,304.78,59.965,1457858704,"201051344000868","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,329911.2,329911.2,21587,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858737,255883.00
03/13/2016 04:45,2,0.000,ALERT,212.38,302.98,59.996,1457858704,"274151322000095","219011344069620",0.00,6.00,0,300.87,303.88,0.0,0.0,0.000,643655.5,643655.5,15246,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858739,255884.00
03/13/2016 04:45,2,0.000,ALERT,213.29,304.18,60.018,1457858704,"201051344000988","219011344069620",0.00,6.30,0,298.47,305.68,0.0,0.0,0.000,328096.9,328096.9,21862,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858740,255885.00
03/13/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1457858704,"201051344001025","219011344069620",0.00,5.50,0,299.67,308.39,0.0,0.0,0.000,341159.4,341159.4,26377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858742,255886.00
03/13/2016 04:45,2,0.000,ALERT,213.29,304.18,59.996,1457858704,"201051344000458","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,338499.8,338499.8,21769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858744,255887.00
03/13/2016 04:45,2,0.000,ALERT,213.96,304.18,59.991,1457858704,"201051344000853","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,336134.5,336134.5,21391,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858746,255888.00
03/13/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1457858704,"201051344000685","219011344069620",0.00,6.30,0,300.27,308.39,0.0,0.0,0.000,343362.8,343362.8,26195,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858748,255889.00
03/13/2016 04:45,2,0.000,ALERT,213.06,301.47,59.986,1457858704,"201051344000917","219011344069620",0.00,7.00,0,298.77,307.18,0.0,0.0,0.000,340638.6,340638.6,26192,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858749,255890.00
03/13/2016 04:45,2,0.000,ALERT,213.51,302.68,60.034,1457858704,"201051344001145","219011344069620",0.00,6.00,0,300.57,308.99,0.0,0.0,0.000,345744.8,345744.8,26052,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858751,255891.00
03/13/2016 04:45,2,0.000,ALERT,213.29,301.77,59.959,1457858704,"201051344000651","219011344069620",0.00,5.00,0,299.37,307.48,0.0,0.0,0.000,337564.9,337564.9,26420,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858753,255892.00
03/13/2016 04:45,2,0.000,ALERT,211.93,300.87,59.986,1457858704,"274151322000088","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,593116.9,593116.9,15058,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858755,255893.00
03/13/2016 04:45,2,0.000,ALERT,213.29,301.17,59.986,1457858704,"274151322000068","219011344069620",0.00,7.30,0,299.07,302.07,0.0,0.0,0.000,495771.8,495771.8,16088,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858757,255894.00
03/13/2016 04:45,2,0.000,ALERT,212.83,302.07,59.991,1457858704,"201051344001135","219011344069620",0.00,6.00,0,299.97,308.69,0.0,0.0,0.000,334114.2,334114.2,26387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858758,255895.00
03/13/2016 04:45,2,0.000,ALERT,213.06,304.48,59.986,1457858704,"201051344000594","219011344069620",0.00,6.30,0,300.87,306.28,0.0,0.0,0.000,340732.9,340732.9,21800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858760,255896.00
03/13/2016 04:45,2,0.000,ALERT,213.06,301.77,59.996,1457858704,"201051344001203","219011344069620",0.00,6.00,0,299.97,309.29,0.0,0.0,0.000,340402.9,340402.9,26371,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858762,255897.00
03/13/2016 04:45,2,0.000,ALERT,212.38,301.77,59.975,1457858704,"274151322000054","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,605988.9,605988.9,15085,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858764,255898.00
03/13/2016 04:45,2,0.000,ALERT,213.51,303.58,59.991,1457858704,"201051344000867","219011344069620",0.00,6.70,0,300.57,305.98,0.0,0.0,0.000,329120.4,329120.4,21829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858766,255899.00
03/13/2016 04:45,2,0.000,ALERT,213.29,302.07,59.981,1457858704,"201051344001093","219011344069620",0.00,7.00,0,299.97,307.78,0.0,0.0,0.000,339159.7,339159.7,26250,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858767,255900.00
03/13/2016 04:45,2,0.000,ALERT,213.06,303.58,59.954,1457858704,"201051344000900","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,344270.3,344270.3,21238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858769,255901.00
03/13/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1457858704,"201051344000648","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,337633.5,337633.5,21510,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858771,255902.00
03/13/2016 04:45,2,0.000,ALERT,213.29,304.48,59.991,1457858704,"201051344000569","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,345668.5,345668.5,21178,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858774,255903.00
03/13/2016 04:45,2,0.000,ALERT,213.29,304.18,59.981,1457858704,"201051344000983","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,338133.7,338133.7,21625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858775,255904.00
03/13/2016 04:45,2,0.000,ALERT,213.29,303.58,59.981,1457858704,"201051344001158","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,333853.7,333853.7,21843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858777,255905.00
03/13/2016 04:45,2,0.000,ALERT,213.74,304.18,59.981,1457858704,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,338704.4,338704.4,21299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457858779,255906.00
03/13/2016 04:45,2,0.000,ALERT,212.61,301.47,59.965,1457858704,"274151322000087","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,580988.1,580988.1,15143,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457858781,255907.00
03/13/2016 05:00,2,0.000,ALERT,213.96,304.18,59.975,1457859604,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,338549.7,338549.7,21452,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859606,255908.00
03/13/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1457859604,"274151322000085","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,608790.9,608790.9,15104,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859607,255909.00
03/13/2016 05:00,2,0.000,ALERT,213.96,303.88,59.970,1457859604,"201051344000633","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,330109.4,330109.4,21864,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859609,255910.00
03/13/2016 05:00,2,0.000,ALERT,213.51,304.48,59.970,1457859604,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,330927.1,330927.1,21850,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859611,255911.00
03/13/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1457859604,"201051344000646","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,335807.0,335807.0,26386,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859613,255912.00
03/13/2016 05:00,2,0.000,ALERT,212.16,302.68,59.959,1457859604,"274151322000052","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,617077.7,617077.7,15323,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859615,255913.00
03/13/2016 05:00,2,0.000,ALERT,213.06,302.07,59.975,1457859604,"201051344000585","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,341153.7,341153.7,26392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859616,255914.00
03/13/2016 05:00,2,0.000,ALERT,213.06,302.37,59.970,1457859604,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,339637.3,339637.3,26177,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859618,255915.00
03/13/2016 05:00,2,0.000,ALERT,213.51,302.68,59.933,1457859604,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,333254.8,333254.8,26366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859620,255916.00
03/13/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1457859604,"201051344000955","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,344127.6,344127.6,26303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859622,255917.00
03/13/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1457859604,"274151322000094","219011344069620",0.00,6.00,0,299.67,302.68,0.0,0.0,0.000,495696.6,495696.6,15915,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859624,255918.00
03/13/2016 05:00,2,0.000,ALERT,213.29,304.78,59.965,1457859604,"201051344000579","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,345038.8,345038.8,1890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859625,255919.00
03/13/2016 05:00,2,0.000,ALERT,212.83,302.37,59.970,1457859604,"201051344000890","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,341471.3,341471.3,26323,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859627,255920.00
03/13/2016 05:00,2,0.000,ALERT,213.06,301.47,59.928,1457859604,"201051344000438","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,343630.2,343630.2,26320,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859629,255921.00
03/13/2016 05:00,2,0.000,ALERT,213.06,301.17,59.970,1457859604,"201051344000417","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,337306.6,337306.6,26475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859631,255922.00
03/13/2016 05:00,2,0.000,ALERT,212.61,302.68,59.986,1457859604,"274151322000083","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,611185.7,611185.7,15359,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859633,255923.00
03/13/2016 05:00,2,0.000,ALERT,213.06,301.77,59.965,1457859604,"274151322000076","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,650424.2,650424.2,15364,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859635,255924.00
03/13/2016 05:00,2,0.000,ALERT,213.29,304.48,60.002,1457859604,"201051344000868","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,329911.2,329911.2,21589,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859637,255925.00
03/13/2016 05:00,2,0.000,ALERT,212.61,302.98,59.954,1457859604,"274151322000095","219011344069620",0.00,6.00,0,301.17,304.18,0.0,0.0,0.000,643655.5,643655.5,15248,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859639,255926.00
03/13/2016 05:00,2,0.000,ALERT,213.29,303.88,59.922,1457859604,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,328096.9,328096.9,21864,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859640,255927.00
03/13/2016 05:00,2,0.000,ALERT,212.83,301.47,59.965,1457859604,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,341159.4,341159.4,26379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859642,255928.00
03/13/2016 05:00,2,0.000,ALERT,213.29,304.18,59.965,1457859604,"201051344000458","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,338499.8,338499.8,21771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859644,255929.00
03/13/2016 05:00,2,0.000,ALERT,213.96,304.18,59.970,1457859604,"201051344000853","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,336134.5,336134.5,21393,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859646,255930.00
03/13/2016 05:00,2,0.000,ALERT,213.51,302.07,59.965,1457859604,"201051344000685","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,343362.8,343362.8,26197,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859648,255931.00
03/13/2016 05:00,2,0.000,ALERT,213.29,301.17,59.970,1457859604,"201051344000917","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,340638.6,340638.6,26194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859650,255932.00
03/13/2016 05:00,2,0.000,ALERT,213.29,302.07,59.970,1457859604,"201051344001145","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,345744.8,345744.8,26054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859651,255933.00
03/13/2016 05:00,2,0.000,ALERT,213.29,301.17,59.944,1457859604,"201051344000651","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,337564.9,337564.9,26422,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859653,255934.00
03/13/2016 05:00,2,0.000,ALERT,212.16,301.77,59.959,1457859604,"274151322000088","219011344069620",0.00,7.00,0,299.97,302.98,0.0,0.0,0.000,593116.9,593116.9,15060,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859655,255935.00
03/13/2016 05:00,2,0.000,ALERT,213.29,301.47,59.933,1457859604,"274151322000068","219011344069620",0.00,7.00,0,299.67,302.68,0.0,0.0,0.000,495771.8,495771.8,16090,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859657,255936.00
03/13/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1457859604,"201051344001135","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,334114.2,334114.2,26389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859659,255937.00
03/13/2016 05:00,2,0.000,ALERT,213.06,304.78,59.959,1457859604,"201051344000594","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,340732.9,340732.9,21802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859660,255938.00
03/13/2016 05:00,2,0.000,ALERT,213.06,301.77,59.991,1457859604,"201051344001203","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,340402.9,340402.9,26373,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859662,255939.00
03/13/2016 05:00,2,0.000,ALERT,212.38,302.37,59.959,1457859604,"274151322000054","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,605988.9,605988.9,15087,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859664,255940.00
03/13/2016 05:00,2,0.000,ALERT,213.51,303.88,59.938,1457859604,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,329120.4,329120.4,21831,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859666,255941.00
03/13/2016 05:00,2,0.000,ALERT,213.06,301.77,59.996,1457859604,"201051344001093","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,339159.7,339159.7,26252,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859668,255942.00
03/13/2016 05:00,2,0.000,ALERT,213.29,304.18,59.991,1457859604,"201051344000900","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,344270.3,344270.3,21240,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859669,255943.00
03/13/2016 05:00,2,0.000,ALERT,213.29,302.98,59.965,1457859604,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,337633.5,337633.5,21512,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859671,255944.00
03/13/2016 05:00,2,0.000,ALERT,213.29,304.78,59.933,1457859604,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,345668.5,345668.5,21180,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457859673,255945.00
03/13/2016 05:00,2,0.000,ALERT,213.29,304.18,59.928,1457859604,"201051344000983","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,338133.7,338133.7,21627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859675,255946.00
03/13/2016 05:00,2,0.000,ALERT,213.29,303.88,59.965,1457859604,"201051344001158","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,333853.7,333853.7,21845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859677,255947.00
03/13/2016 05:00,2,0.000,ALERT,213.96,304.78,59.928,1457859604,"201051344000576","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,338704.4,338704.4,21301,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859679,255948.00
03/13/2016 05:00,2,0.000,ALERT,212.83,301.17,59.959,1457859604,"274151322000087","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,580988.1,580988.1,15145,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457859680,255949.00
03/13/2016 05:15,2,0.000,ALERT,214.19,304.48,59.996,1457860503,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,338549.7,338549.7,21454,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860505,255950.00
03/13/2016 05:15,2,0.000,ALERT,212.61,301.47,59.991,1457860503,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,608790.9,608790.9,15106,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457860507,255951.00
03/13/2016 05:15,2,0.000,ALERT,214.19,303.88,60.002,1457860503,"201051344000633","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,330109.4,330109.4,21866,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860509,255952.00
03/13/2016 05:15,2,0.000,ALERT,213.74,304.18,59.991,1457860503,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,330927.1,330927.1,21852,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860510,255953.00
03/13/2016 05:15,2,0.000,ALERT,212.83,301.77,59.996,1457860503,"201051344000646","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,335807.0,335807.0,26388,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860512,255954.00
03/13/2016 05:15,2,0.000,ALERT,212.16,301.77,59.981,1457860503,"274151322000052","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,617077.7,617077.7,15325,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860514,255955.00
03/13/2016 05:15,2,0.000,ALERT,213.29,301.77,59.996,1457860503,"201051344000585","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,341153.7,341153.7,26394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860516,255956.00
03/13/2016 05:15,2,0.000,ALERT,213.06,302.37,59.981,1457860503,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,339637.3,339637.3,26179,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860518,255957.00
03/13/2016 05:15,2,0.000,ALERT,213.74,302.68,59.975,1457860503,"201051344000582","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,333254.8,333254.8,26368,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860520,255958.00
03/13/2016 05:15,2,0.000,ALERT,212.61,301.77,59.981,1457860503,"201051344000955","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,344127.6,344127.6,26305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860521,255959.00
03/13/2016 05:15,2,0.000,ALERT,212.38,300.87,59.970,1457860503,"274151322000094","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,495696.6,495696.6,15917,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860523,255960.00
