ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 05:15,2,0.000,ALERT,213.51,305.08,59.981,1457860503,"201051344000579","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,345038.8,345038.8,1892,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860525,255961.00
03/13/2016 05:15,2,0.000,ALERT,212.83,302.07,59.981,1457860503,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,341471.3,341471.3,26325,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860527,255962.00
03/13/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1457860503,"201051344000438","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,343630.2,343630.2,26322,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457860529,255963.00
03/13/2016 05:15,2,0.000,ALERT,213.29,301.17,59.986,1457860503,"201051344000417","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,337306.6,337306.6,26477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457860530,255964.00
03/13/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1457860503,"274151322000083","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,611185.7,611185.7,15361,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860532,255965.00
03/13/2016 05:15,2,0.000,ALERT,213.06,301.77,59.986,1457860503,"274151322000076","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,650424.2,650424.2,15366,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860534,255966.00
03/13/2016 05:15,2,0.000,ALERT,213.51,305.08,59.996,1457860503,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,329911.2,329911.2,21591,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860536,255967.00
03/13/2016 05:15,2,0.000,ALERT,212.38,302.68,59.975,1457860503,"274151322000095","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,643655.5,643655.5,15250,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860538,255968.00
03/13/2016 05:15,2,0.000,ALERT,213.29,304.18,60.002,1457860503,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.68,0.0,0.0,0.000,328096.9,328096.9,21866,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860539,255969.00
03/13/2016 05:15,2,0.000,ALERT,213.06,300.87,59.981,1457860503,"201051344001025","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,341159.4,341159.4,26381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457860541,255970.00
03/13/2016 05:15,2,0.000,ALERT,213.29,304.18,59.996,1457860503,"201051344000458","219011344069620",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,338499.8,338499.8,21773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457860543,255971.00
03/13/2016 05:15,2,0.000,ALERT,214.19,304.48,59.981,1457860503,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,336134.5,336134.5,21395,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457860545,255972.00
03/13/2016 05:15,2,0.000,ALERT,213.29,301.77,60.023,1457860503,"201051344000685","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,343362.8,343362.8,26199,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860547,255973.00
03/13/2016 05:15,2,0.000,ALERT,213.29,301.47,60.002,1457860503,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,340638.6,340638.6,26196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860549,255974.00
03/13/2016 05:15,2,0.000,ALERT,213.29,302.07,59.986,1457860503,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,345744.8,345744.8,26056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860551,255975.00
03/13/2016 05:15,2,0.000,ALERT,213.06,301.17,59.954,1457860503,"201051344000651","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,337564.9,337564.9,26424,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860552,255976.00
03/13/2016 05:15,2,0.000,ALERT,212.16,302.07,59.981,1457860503,"274151322000088","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,593116.9,593116.9,15062,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860554,255977.00
03/13/2016 05:15,2,0.000,ALERT,213.06,300.87,60.007,1457860503,"274151322000068","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,495771.8,495771.8,16092,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860556,255978.00
03/13/2016 05:15,2,0.000,ALERT,212.61,301.77,59.996,1457860503,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,334114.2,334114.2,26391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860558,255979.00
03/13/2016 05:15,2,0.000,ALERT,213.29,305.08,59.996,1457860503,"201051344000594","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,340732.9,340732.9,21804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860560,255980.00
03/13/2016 05:15,2,0.000,ALERT,213.29,301.47,59.991,1457860503,"201051344001203","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,340402.9,340402.9,26375,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860562,255981.00
03/13/2016 05:15,2,0.000,ALERT,212.38,301.77,59.996,1457860503,"274151322000054","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,605988.9,605988.9,15089,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860563,255982.00
03/13/2016 05:15,2,0.000,ALERT,213.74,304.18,59.991,1457860503,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,329120.4,329120.4,21833,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860565,255983.00
03/13/2016 05:15,2,0.000,ALERT,213.06,301.77,60.002,1457860503,"201051344001093","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,339159.7,339159.7,26254,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860567,255984.00
03/13/2016 05:15,2,0.000,ALERT,213.29,304.18,60.018,1457860503,"201051344000900","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,344270.3,344270.3,21242,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457860569,255985.00
03/13/2016 05:15,2,0.000,ALERT,213.74,303.58,60.028,1457860503,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,337633.5,337633.5,21514,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860571,255986.00
03/13/2016 05:15,2,0.000,ALERT,213.51,305.08,60.007,1457860503,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,345668.5,345668.5,21182,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860573,255987.00
03/13/2016 05:15,2,0.000,ALERT,213.51,304.48,60.002,1457860503,"201051344000983","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,338133.7,338133.7,21629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860574,255988.00
03/13/2016 05:15,2,0.000,ALERT,213.51,304.18,60.002,1457860503,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,333853.7,333853.7,21847,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457860576,255989.00
03/13/2016 05:15,2,0.000,ALERT,213.74,304.48,60.002,1457860503,"201051344000576","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,338704.4,338704.4,21303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860578,255990.00
03/13/2016 05:15,2,0.000,ALERT,212.61,301.17,59.991,1457860503,"274151322000087","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,580988.1,580988.1,15147,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457860580,255991.00
03/13/2016 05:30,2,0.000,ALERT,213.96,304.18,60.007,1457861404,"201051344000645","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,338549.7,338549.7,21456,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861406,255992.00
03/13/2016 05:30,2,0.000,ALERT,212.61,301.77,59.981,1457861404,"274151322000085","219011344069620",0.00,6.70,0,300.27,303.28,0.0,0.0,0.000,608790.9,608790.9,15108,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861408,255993.00
03/13/2016 05:30,2,0.000,ALERT,214.19,304.18,59.975,1457861404,"201051344000633","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,330109.4,330109.4,21868,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861409,255994.00
03/13/2016 05:30,2,0.000,ALERT,213.74,304.18,59.981,1457861404,"201051344000469","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,330927.1,330927.1,21854,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861411,255995.00
03/13/2016 05:30,2,0.000,ALERT,213.06,301.77,60.023,1457861404,"201051344000646","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,335807.0,335807.0,26390,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861413,255996.00
03/13/2016 05:30,2,0.000,ALERT,212.38,302.37,59.970,1457861404,"274151322000052","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,617077.7,617077.7,15327,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861415,255997.00
03/13/2016 05:30,2,0.000,ALERT,213.29,302.07,59.996,1457861404,"201051344000585","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,341153.7,341153.7,26396,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861417,255998.00
03/13/2016 05:30,2,0.000,ALERT,213.06,302.07,59.986,1457861404,"201051344001230","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,339637.3,339637.3,26181,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861419,255999.00
03/13/2016 05:30,2,0.000,ALERT,213.51,302.68,59.986,1457861404,"201051344000582","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,333254.8,333254.8,26370,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861421,256000.00
03/13/2016 05:30,2,0.000,ALERT,212.83,301.77,59.981,1457861404,"201051344000955","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,344127.6,344127.6,26307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861423,256001.00
03/13/2016 05:30,2,0.000,ALERT,212.61,301.17,59.986,1457861404,"274151322000094","219011344069620",0.00,6.00,0,299.67,302.68,0.0,0.0,0.000,495696.6,495696.6,15919,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861424,256002.00
03/13/2016 05:30,2,0.000,ALERT,213.51,304.78,59.991,1457861404,"201051344000579","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,345038.8,345038.8,1894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861426,256003.00
03/13/2016 05:30,2,0.000,ALERT,213.06,302.37,59.981,1457861404,"201051344000890","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,341471.3,341471.3,26327,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861428,256004.00
03/13/2016 05:30,2,0.000,ALERT,213.29,301.47,59.981,1457861404,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,343630.2,343630.2,26324,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861430,256005.00
03/13/2016 05:30,2,0.000,ALERT,213.29,301.17,59.986,1457861404,"201051344000417","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,337306.6,337306.6,26479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861431,256006.00
03/13/2016 05:30,2,0.000,ALERT,212.61,302.37,60.007,1457861404,"274151322000083","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,611185.7,611185.7,15363,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861433,256007.00
03/13/2016 05:30,2,0.000,ALERT,213.06,301.47,59.986,1457861404,"274151322000076","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,650424.2,650424.2,15368,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861435,256008.00
03/13/2016 05:30,2,0.000,ALERT,213.51,304.78,59.954,1457861404,"201051344000868","219011344069620",0.00,6.00,0,302.98,306.58,0.0,0.0,0.000,329911.2,329911.2,21593,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861437,256009.00
03/13/2016 05:30,2,0.000,ALERT,212.16,302.37,59.970,1457861404,"274151322000095","219011344069620",0.00,6.00,0,301.17,304.18,0.0,0.0,0.000,643655.5,643655.5,15252,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861439,256010.00
03/13/2016 05:30,2,0.000,ALERT,213.29,303.88,60.028,1457861404,"201051344000988","219011344069620",0.00,6.30,0,299.97,305.68,0.0,0.0,0.000,328096.9,328096.9,21868,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861441,256011.00
03/13/2016 05:30,2,0.000,ALERT,213.06,300.87,59.991,1457861404,"201051344001025","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,341159.4,341159.4,26383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861443,256012.00
03/13/2016 05:30,2,0.000,ALERT,213.51,304.48,59.981,1457861404,"201051344000458","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,338499.8,338499.8,21775,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861444,256013.00
03/13/2016 05:30,2,0.000,ALERT,214.19,304.18,59.954,1457861404,"201051344000853","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,336134.5,336134.5,21397,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861446,256014.00
03/13/2016 05:30,2,0.000,ALERT,213.51,301.77,59.981,1457861404,"201051344000685","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,343362.8,343362.8,26201,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861448,256015.00
03/13/2016 05:30,2,0.000,ALERT,213.06,300.87,59.975,1457861404,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,340638.6,340638.6,26198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861450,256016.00
03/13/2016 05:30,2,0.000,ALERT,213.29,301.77,59.981,1457861404,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,345744.8,345744.8,26058,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861452,256017.00
03/13/2016 05:30,2,0.000,ALERT,213.06,300.87,60.018,1457861404,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,337564.9,337564.9,26426,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861453,256018.00
03/13/2016 05:30,2,0.000,ALERT,212.16,301.17,59.965,1457861404,"274151322000088","219011344069620",0.00,7.00,0,299.97,302.98,0.0,0.0,0.000,593116.9,593116.9,15064,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861455,256019.00
03/13/2016 05:30,2,0.000,ALERT,213.29,300.57,59.970,1457861404,"274151322000068","219011344069620",0.00,7.00,0,299.67,302.37,0.0,0.0,0.000,495771.8,495771.8,16094,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861457,256020.00
03/13/2016 05:30,2,0.000,ALERT,212.61,301.47,59.965,1457861404,"201051344001135","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,334114.2,334114.2,26393,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861459,256021.00
03/13/2016 05:30,2,0.000,ALERT,213.29,304.48,59.965,1457861404,"201051344000594","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,340732.9,340732.9,21806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861461,256022.00
03/13/2016 05:30,2,0.000,ALERT,213.29,301.17,59.975,1457861404,"201051344001203","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,340402.9,340402.9,26377,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861463,256023.00
03/13/2016 05:30,2,0.000,ALERT,212.38,301.17,59.981,1457861404,"274151322000054","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,605988.9,605988.9,15091,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861464,256024.00
03/13/2016 05:30,2,0.000,ALERT,213.74,303.88,59.970,1457861404,"201051344000867","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,329120.4,329120.4,21835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861466,256025.00
03/13/2016 05:30,2,0.000,ALERT,213.06,301.47,59.970,1457861404,"201051344001093","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,339159.7,339159.7,26256,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861468,256026.00
03/13/2016 05:30,2,0.000,ALERT,213.51,304.18,59.986,1457861404,"201051344000900","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,344270.3,344270.3,21244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861470,256027.00
03/13/2016 05:30,2,0.000,ALERT,213.74,303.58,59.959,1457861404,"201051344000648","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,337633.5,337633.5,21516,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861472,256028.00
03/13/2016 05:30,2,0.000,ALERT,213.74,304.78,59.965,1457861404,"201051344000569","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,345668.5,345668.5,21184,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861473,256029.00
03/13/2016 05:30,2,0.000,ALERT,213.51,304.48,59.933,1457861404,"201051344000983","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,338133.7,338133.7,21631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861475,256030.00
03/13/2016 05:30,2,0.000,ALERT,213.51,304.18,60.007,1457861404,"201051344001158","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,333853.7,333853.7,21849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457861477,256031.00
03/13/2016 05:30,2,0.000,ALERT,213.96,304.78,59.965,1457861404,"201051344000576","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,338704.4,338704.4,21305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861479,256032.00
03/13/2016 05:30,2,0.000,ALERT,212.38,300.57,59.954,1457861404,"274151322000087","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,580988.1,580988.1,15149,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457861481,256033.00
03/13/2016 05:45,2,0.000,ALERT,213.29,302.98,59.965,1457862304,"201051344000645","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,338549.7,338549.7,21458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862306,256034.00
03/13/2016 05:45,2,0.000,ALERT,212.38,301.17,59.944,1457862304,"274151322000085","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,608790.9,608790.9,15110,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862308,256035.00
03/13/2016 05:45,2,0.000,ALERT,213.74,302.98,59.959,1457862304,"201051344000633","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,330109.4,330109.4,21870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457862310,256036.00
03/13/2016 05:45,2,0.000,ALERT,213.06,303.28,59.959,1457862304,"201051344000469","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,330927.1,330927.1,21856,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862311,256037.00
03/13/2016 05:45,2,0.000,ALERT,212.61,301.47,59.959,1457862304,"201051344000646","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,335807.0,335807.0,26392,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862313,256038.00
03/13/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1457862304,"274151322000052","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,617077.7,617077.7,15329,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862315,256039.00
03/13/2016 05:45,2,0.000,ALERT,213.06,301.77,59.965,1457862304,"201051344000585","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,341153.7,341153.7,26398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457862317,256040.00
03/13/2016 05:45,2,0.000,ALERT,212.83,301.77,59.975,1457862304,"201051344001230","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,339637.3,339637.3,26183,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862318,256041.00
03/13/2016 05:45,2,0.000,ALERT,213.51,302.37,59.970,1457862304,"201051344000582","219011344069620",0.00,5.50,0,300.87,303.88,0.0,0.0,0.000,333254.8,333254.8,26372,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457862320,256042.00
03/13/2016 05:45,2,0.000,ALERT,212.38,301.47,59.965,1457862304,"201051344000955","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,344127.6,344127.6,26309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862322,256043.00
03/13/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1457862304,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,495696.6,495696.6,15921,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862324,256044.00
03/13/2016 05:45,2,0.000,ALERT,213.06,304.18,59.965,1457862304,"201051344000579","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,345038.8,345038.8,1896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862326,256045.00
03/13/2016 05:45,2,0.000,ALERT,212.83,301.77,59.986,1457862304,"201051344000890","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,341471.3,341471.3,26329,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862328,256046.00
03/13/2016 05:45,2,0.000,ALERT,213.06,301.47,59.965,1457862304,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,343630.2,343630.2,26326,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862329,256047.00
03/13/2016 05:45,2,0.000,ALERT,213.06,300.87,59.991,1457862304,"201051344000417","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,337306.6,337306.6,26481,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862331,256048.00
03/13/2016 05:45,2,0.000,ALERT,212.16,302.07,59.959,1457862304,"274151322000083","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,611185.7,611185.7,15365,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862333,256049.00
03/13/2016 05:45,2,0.000,ALERT,212.61,301.17,59.933,1457862304,"274151322000076","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,650424.2,650424.2,15370,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862335,256050.00
03/13/2016 05:45,2,0.000,ALERT,213.06,304.18,59.949,1457862304,"201051344000868","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,329911.2,329911.2,21595,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862337,256051.00
03/13/2016 05:45,2,0.000,ALERT,212.38,302.37,59.970,1457862304,"274151322000095","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,643655.5,643655.5,15254,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862339,256052.00
03/13/2016 05:45,2,0.000,ALERT,212.61,302.68,59.965,1457862304,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,328096.9,328096.9,21870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862341,256053.00
03/13/2016 05:45,2,0.000,ALERT,212.38,300.57,59.970,1457862304,"201051344001025","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,341159.4,341159.4,26385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862343,256054.00
03/13/2016 05:45,2,0.000,ALERT,213.06,303.28,59.965,1457862304,"201051344000458","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,338499.8,338499.8,21777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457862344,256055.00
03/13/2016 05:45,2,0.000,ALERT,213.51,302.68,59.970,1457862304,"201051344000853","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,336134.5,336134.5,21399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862346,256056.00
03/13/2016 05:45,2,0.000,ALERT,213.06,301.47,59.970,1457862304,"201051344000685","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,343362.8,343362.8,26203,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862348,256057.00
03/13/2016 05:45,2,0.000,ALERT,212.83,301.17,59.970,1457862304,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,340638.6,340638.6,26200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862350,256058.00
03/13/2016 05:45,2,0.000,ALERT,212.83,301.77,59.949,1457862304,"201051344001145","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,345744.8,345744.8,26060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457862352,256059.00
03/13/2016 05:45,2,0.000,ALERT,212.83,300.87,60.012,1457862304,"201051344000651","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,337564.9,337564.9,26428,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862353,256060.00
03/13/2016 05:45,2,0.000,ALERT,211.70,301.17,59.970,1457862304,"274151322000088","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,593116.9,593116.9,15066,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862355,256061.00
03/13/2016 05:45,2,0.000,ALERT,213.06,300.57,59.981,1457862304,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,495771.8,495771.8,16096,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862357,256062.00
03/13/2016 05:45,2,0.000,ALERT,212.38,301.47,59.954,1457862304,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,334114.2,334114.2,26395,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862359,256063.00
03/13/2016 05:45,2,0.000,ALERT,212.61,303.58,59.975,1457862304,"201051344000594","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,340732.9,340732.9,21808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862360,256064.00
03/13/2016 05:45,2,0.000,ALERT,212.83,301.17,59.986,1457862304,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,340402.9,340402.9,26379,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457862362,256065.00
03/13/2016 05:45,2,0.000,ALERT,212.16,301.17,60.012,1457862304,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,605988.9,605988.9,15093,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862364,256066.00
03/13/2016 05:45,2,0.000,ALERT,213.29,302.68,59.981,1457862304,"201051344000867","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,329120.4,329120.4,21837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862366,256067.00
03/13/2016 05:45,2,0.000,ALERT,212.61,301.17,59.975,1457862304,"201051344001093","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,339159.7,339159.7,26258,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457862368,256068.00
03/13/2016 05:45,2,0.000,ALERT,212.83,302.98,60.018,1457862304,"201051344000900","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,344270.3,344270.3,21246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862370,256069.00
03/13/2016 05:45,2,0.000,ALERT,213.06,302.07,59.975,1457862304,"201051344000648","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,337633.5,337633.5,21518,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862372,256070.00
03/13/2016 05:45,2,0.000,ALERT,213.06,303.58,59.975,1457862304,"201051344000569","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,345668.5,345668.5,21186,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862373,256071.00
03/13/2016 05:45,2,0.000,ALERT,213.06,303.28,59.970,1457862304,"201051344000983","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,338133.7,338133.7,21633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862375,256072.00
03/13/2016 05:45,2,0.000,ALERT,213.06,302.68,59.970,1457862304,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,333853.7,333853.7,21851,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862377,256073.00
03/13/2016 05:45,2,0.000,ALERT,213.29,303.28,59.965,1457862304,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,338704.4,338704.4,21307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862379,256074.00
03/13/2016 05:45,2,0.000,ALERT,212.38,299.97,59.959,1457862304,"274151322000087","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,580988.1,580988.1,15151,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457862380,256075.00
03/13/2016 06:00,2,0.000,ALERT,213.51,302.98,59.981,1457863203,"201051344000645","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,338549.7,338549.7,21460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457863205,256076.00
03/13/2016 06:00,2,0.000,ALERT,211.93,300.27,59.970,1457863203,"274151322000085","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,608790.9,608790.9,15112,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863207,256077.00
03/13/2016 06:00,2,0.000,ALERT,213.74,302.68,59.975,1457863203,"201051344000633","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,330109.4,330109.4,21872,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863209,256078.00
03/13/2016 06:00,2,0.000,ALERT,213.29,302.98,59.981,1457863203,"201051344000469","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,330927.1,330927.1,21858,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863211,256079.00
03/13/2016 06:00,2,0.000,ALERT,212.38,301.47,59.981,1457863203,"201051344000646","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,335807.0,335807.0,26394,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863212,256080.00
03/13/2016 06:00,2,0.000,ALERT,211.70,301.47,59.970,1457863203,"274151322000052","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,617077.7,617077.7,15331,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863214,256081.00
03/13/2016 06:00,2,0.000,ALERT,212.61,301.47,59.975,1457863203,"201051344000585","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,341153.7,341153.7,26400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863216,256082.00
03/13/2016 06:00,2,0.000,ALERT,212.83,301.77,59.944,1457863203,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,339637.3,339637.3,26185,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863218,256083.00
03/13/2016 06:00,2,0.000,ALERT,213.29,302.07,59.975,1457863203,"201051344000582","219011344069620",0.00,5.50,0,300.57,303.58,0.0,0.0,0.000,333254.8,333254.8,26374,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863220,256084.00
03/13/2016 06:00,2,0.000,ALERT,212.16,301.17,59.944,1457863203,"201051344000955","219011344069620",0.00,6.00,0,299.67,302.68,0.0,0.0,0.000,344127.6,344127.6,26311,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863221,256085.00
03/13/2016 06:00,2,0.000,ALERT,211.93,300.27,59.959,1457863203,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,495696.6,495696.6,15923,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863224,256086.00
03/13/2016 06:00,2,0.000,ALERT,213.06,303.88,60.002,1457863203,"201051344000579","219011344069620",0.00,6.30,0,302.37,305.68,0.0,0.0,0.000,345038.8,345038.8,1898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863225,256087.00
03/13/2016 06:00,2,0.000,ALERT,212.61,301.77,59.975,1457863203,"201051344000890","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,341471.3,341471.3,26331,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457863227,256088.00
03/13/2016 06:00,2,0.000,ALERT,212.83,301.17,59.949,1457863203,"201051344000438","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,343630.2,343630.2,26328,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863229,256089.00
03/13/2016 06:00,2,0.000,ALERT,213.06,300.87,59.970,1457863203,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,337306.6,337306.6,26483,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863231,256090.00
03/13/2016 06:00,2,0.000,ALERT,212.16,301.47,59.981,1457863203,"274151322000083","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,611185.7,611185.7,15367,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863233,256091.00
03/13/2016 06:00,2,0.000,ALERT,212.38,300.27,59.959,1457863203,"274151322000076","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,650424.2,650424.2,15372,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863234,256092.00
03/13/2016 06:00,2,0.000,ALERT,213.29,304.18,59.981,1457863203,"201051344000868","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,329911.2,329911.2,21597,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863236,256093.00
03/13/2016 06:00,2,0.000,ALERT,212.16,301.77,60.012,1457863203,"274151322000095","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,643655.5,643655.5,15256,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457863238,256094.00
03/13/2016 06:00,2,0.000,ALERT,213.06,303.28,59.975,1457863203,"201051344000988","219011344069620",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,328096.9,328096.9,21872,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863240,256095.00
03/13/2016 06:00,2,0.000,ALERT,212.61,300.57,59.933,1457863203,"201051344001025","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,341159.4,341159.4,26387,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863242,256096.00
03/13/2016 06:00,2,0.000,ALERT,213.06,303.88,60.007,1457863203,"201051344000458","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,338499.8,338499.8,21779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863243,256097.00
03/13/2016 06:00,2,0.000,ALERT,213.74,303.28,59.970,1457863203,"201051344000853","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,336134.5,336134.5,21401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863245,256098.00
03/13/2016 06:00,2,0.000,ALERT,213.06,301.17,59.975,1457863203,"201051344000685","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,343362.8,343362.8,26205,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863247,256099.00
03/13/2016 06:00,2,0.000,ALERT,213.06,300.87,59.981,1457863203,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,340638.6,340638.6,26202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863249,256100.00
03/13/2016 06:00,2,0.000,ALERT,213.06,301.47,60.012,1457863203,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,345744.8,345744.8,26062,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457863250,256101.00
03/13/2016 06:00,2,0.000,ALERT,212.83,300.57,59.981,1457863203,"201051344000651","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,337564.9,337564.9,26430,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863252,256102.00
03/13/2016 06:00,2,0.000,ALERT,211.48,300.27,59.954,1457863203,"274151322000088","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,593116.9,593116.9,15068,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863254,256103.00
03/13/2016 06:00,2,0.000,ALERT,212.61,299.97,59.959,1457863203,"274151322000068","219011344069620",0.00,7.00,0,298.77,301.77,0.0,0.0,0.000,495771.8,495771.8,16098,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863256,256104.00
03/13/2016 06:00,2,0.000,ALERT,212.38,301.17,59.965,1457863203,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,334114.2,334114.2,26397,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863258,256105.00
