ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 06:00,2,0.000,ALERT,212.83,304.18,59.928,1457863203,"201051344000594","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,340732.9,340732.9,21810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863260,256106.00
03/13/2016 06:00,2,0.000,ALERT,212.83,301.17,59.938,1457863203,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,340402.9,340402.9,26381,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863262,256107.00
03/13/2016 06:00,2,0.000,ALERT,211.70,300.87,59.938,1457863203,"274151322000054","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,605988.9,605988.9,15095,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863263,256108.00
03/13/2016 06:00,2,0.000,ALERT,213.51,303.28,59.944,1457863203,"201051344000867","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,329120.4,329120.4,21839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863265,256109.00
03/13/2016 06:00,2,0.000,ALERT,212.61,301.17,59.970,1457863203,"201051344001093","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,339159.7,339159.7,26260,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863267,256110.00
03/13/2016 06:00,2,0.000,ALERT,213.06,303.58,59.938,1457863203,"201051344000900","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,344270.3,344270.3,21248,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863269,256111.00
03/13/2016 06:00,2,0.000,ALERT,213.29,302.98,59.938,1457863203,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,337633.5,337633.5,21520,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863271,256112.00
03/13/2016 06:00,2,0.000,ALERT,213.29,304.48,59.965,1457863203,"201051344000569","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,345668.5,345668.5,21188,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863272,256113.00
03/13/2016 06:00,2,0.000,ALERT,213.06,303.88,59.959,1457863203,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,338133.7,338133.7,21635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863274,256114.00
03/13/2016 06:00,2,0.000,ALERT,213.29,303.58,59.949,1457863203,"201051344001158","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,333853.7,333853.7,21853,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863276,256115.00
03/13/2016 06:00,2,0.000,ALERT,213.74,304.18,59.965,1457863203,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,338704.4,338704.4,21309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457863278,256116.00
03/13/2016 06:00,2,0.000,ALERT,211.93,299.67,59.959,1457863203,"274151322000087","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,580988.1,580988.1,15153,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457863280,256117.00
03/13/2016 06:15,2,0.000,ALERT,213.29,302.98,60.007,1457864103,"201051344000645","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,338549.7,338549.7,21462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864105,256118.00
03/13/2016 06:15,2,0.000,ALERT,211.93,300.57,59.996,1457864103,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,608790.9,608790.9,15114,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864107,256119.00
03/13/2016 06:15,2,0.000,ALERT,213.51,302.68,60.007,1457864103,"201051344000633","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,330109.4,330109.4,21874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864109,256120.00
03/13/2016 06:15,2,0.000,ALERT,213.06,302.98,60.012,1457864103,"201051344000469","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,330927.1,330927.1,21860,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864110,256121.00
03/13/2016 06:15,2,0.000,ALERT,211.93,300.57,60.012,1457864103,"201051344000646","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,335807.0,335807.0,26396,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864112,256122.00
03/13/2016 06:15,2,0.000,ALERT,211.70,300.57,60.007,1457864103,"274151322000052","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,617077.7,617077.7,15333,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864114,256123.00
03/13/2016 06:15,2,0.000,ALERT,212.61,301.17,60.007,1457864103,"201051344000585","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,341153.7,341153.7,26402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864116,256124.00
03/13/2016 06:15,2,0.000,ALERT,212.16,301.17,60.007,1457864103,"201051344001230","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,339637.3,339637.3,26187,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864117,256125.00
03/13/2016 06:15,2,0.000,ALERT,212.83,301.77,60.012,1457864103,"201051344000582","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,333254.8,333254.8,26376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864119,256126.00
03/13/2016 06:15,2,0.000,ALERT,211.93,300.87,60.007,1457864103,"201051344000955","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,344127.6,344127.6,26313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864121,256127.00
03/13/2016 06:15,2,0.000,ALERT,211.70,299.97,59.996,1457864103,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,495696.6,495696.6,15925,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864123,256128.00
03/13/2016 06:15,2,0.000,ALERT,213.06,303.58,60.007,1457864103,"201051344000579","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,345038.8,345038.8,1900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864125,256129.00
03/13/2016 06:15,2,0.000,ALERT,211.70,300.57,60.034,1457864103,"201051344000890","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,341471.3,341471.3,26333,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864127,256130.00
03/13/2016 06:15,2,0.000,ALERT,212.16,300.27,59.996,1457864103,"201051344000438","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,343630.2,343630.2,26330,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864128,256131.00
03/13/2016 06:15,2,0.000,ALERT,212.16,299.67,59.986,1457864103,"201051344000417","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,337306.6,337306.6,26485,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864130,256132.00
03/13/2016 06:15,2,0.000,ALERT,212.16,300.87,59.970,1457864103,"274151322000083","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,611185.7,611185.7,15369,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864132,256133.00
03/13/2016 06:15,2,0.000,ALERT,212.38,300.87,60.023,1457864103,"274151322000076","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,650424.2,650424.2,15374,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864134,256134.00
03/13/2016 06:15,2,0.000,ALERT,212.83,303.58,60.007,1457864103,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,329911.2,329911.2,21599,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864136,256135.00
03/13/2016 06:15,2,0.000,ALERT,211.93,301.77,60.002,1457864103,"274151322000095","219011344069620",0.00,6.00,0,300.27,303.28,0.0,0.0,0.000,643655.5,643655.5,15258,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864138,256136.00
03/13/2016 06:15,2,0.000,ALERT,213.06,302.98,60.007,1457864103,"201051344000988","219011344069620",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,328096.9,328096.9,21874,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864139,256137.00
03/13/2016 06:15,2,0.000,ALERT,211.70,299.37,60.002,1457864103,"201051344001025","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,341159.4,341159.4,26389,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864141,256138.00
03/13/2016 06:15,2,0.000,ALERT,212.83,302.98,60.007,1457864103,"201051344000458","219011344069620",0.00,7.00,0,301.47,306.58,0.0,0.0,0.000,338499.8,338499.8,21781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864143,256139.00
03/13/2016 06:15,2,0.000,ALERT,213.51,302.98,60.007,1457864103,"201051344000853","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,336134.5,336134.5,21403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864145,256140.00
03/13/2016 06:15,2,0.000,ALERT,212.38,300.27,60.007,1457864103,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,343362.8,343362.8,26207,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864147,256141.00
03/13/2016 06:15,2,0.000,ALERT,212.16,299.67,60.007,1457864103,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,340638.6,340638.6,26204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864148,256142.00
03/13/2016 06:15,2,0.000,ALERT,212.38,300.57,60.007,1457864103,"201051344001145","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,345744.8,345744.8,26064,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864150,256143.00
03/13/2016 06:15,2,0.000,ALERT,212.16,299.67,59.996,1457864103,"201051344000651","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,337564.9,337564.9,26432,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864152,256144.00
03/13/2016 06:15,2,0.000,ALERT,211.70,300.27,60.002,1457864103,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,593116.9,593116.9,15070,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864154,256145.00
03/13/2016 06:15,2,0.000,ALERT,212.61,299.97,60.002,1457864103,"274151322000068","219011344069620",0.00,7.00,0,298.47,301.47,0.0,0.0,0.000,495771.8,495771.8,16100,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864156,256146.00
03/13/2016 06:15,2,0.000,ALERT,211.48,300.27,60.002,1457864103,"201051344001135","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,334114.2,334114.2,26399,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864157,256147.00
03/13/2016 06:15,2,0.000,ALERT,212.61,303.58,60.007,1457864103,"201051344000594","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,340732.9,340732.9,21812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864159,256148.00
03/13/2016 06:15,2,0.000,ALERT,211.93,299.97,60.002,1457864103,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,340402.9,340402.9,26383,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864161,256149.00
03/13/2016 06:15,2,0.000,ALERT,211.70,300.57,60.002,1457864103,"274151322000054","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,605988.9,605988.9,15097,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864163,256150.00
03/13/2016 06:15,2,0.000,ALERT,212.38,301.47,59.986,1457864103,"201051344000867","219011344069620",0.00,6.70,0,299.97,306.58,0.0,0.0,0.000,329120.4,329120.4,21841,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864164,256151.00
03/13/2016 06:15,2,0.000,ALERT,211.25,299.37,59.991,1457864103,"201051344001093","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,339159.7,339159.7,26262,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864166,256152.00
03/13/2016 06:15,2,0.000,ALERT,212.61,302.37,60.023,1457864103,"201051344000900","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,344270.3,344270.3,21250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864168,256153.00
03/13/2016 06:15,2,0.000,ALERT,213.06,302.37,59.996,1457864103,"201051344000648","219011344069620",0.00,5.50,0,299.67,306.28,0.0,0.0,0.000,337633.5,337633.5,21522,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864170,256154.00
03/13/2016 06:15,2,0.000,ALERT,212.83,303.28,59.996,1457864103,"201051344000569","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,345668.5,345668.5,21190,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864172,256155.00
03/13/2016 06:15,2,0.000,ALERT,212.83,302.68,59.996,1457864103,"201051344000983","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,338133.7,338133.7,21637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457864174,256156.00
03/13/2016 06:15,2,0.000,ALERT,213.06,302.98,60.007,1457864103,"201051344001158","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,333853.7,333853.7,21855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864175,256157.00
03/13/2016 06:15,2,0.000,ALERT,213.29,303.28,60.039,1457864103,"201051344000576","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,338704.4,338704.4,21311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864177,256158.00
03/13/2016 06:15,2,0.000,ALERT,211.93,299.37,59.996,1457864103,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,580988.1,580988.1,15155,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457864179,256159.00
03/13/2016 06:30,2,0.000,ALERT,213.29,303.28,59.970,1457865003,"201051344000645","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,338549.7,338549.7,21464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865005,256160.00
03/13/2016 06:30,2,0.000,ALERT,211.93,300.27,59.981,1457865003,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,608790.9,608790.9,15116,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865007,256161.00
03/13/2016 06:30,2,0.000,ALERT,213.51,302.98,59.970,1457865003,"201051344000633","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,330109.4,330109.4,21876,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865009,256162.00
03/13/2016 06:30,2,0.000,ALERT,213.06,303.28,59.970,1457865003,"201051344000469","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,330927.1,330927.1,21862,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865011,256163.00
03/13/2016 06:30,2,0.000,ALERT,212.38,301.17,59.970,1457865003,"201051344000646","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,335807.0,335807.0,26398,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865013,256164.00
03/13/2016 06:30,2,0.000,ALERT,211.70,300.57,59.959,1457865003,"274151322000052","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,617077.7,617077.7,15335,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865014,256165.00
03/13/2016 06:30,2,0.000,ALERT,212.61,301.17,59.981,1457865003,"201051344000585","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,341153.7,341153.7,26404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865016,256166.00
03/13/2016 06:30,2,0.000,ALERT,212.38,301.47,60.007,1457865003,"201051344001230","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,339637.3,339637.3,26189,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865018,256167.00
03/13/2016 06:30,2,0.000,ALERT,213.06,302.07,59.991,1457865003,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,333254.8,333254.8,26378,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865020,256168.00
03/13/2016 06:30,2,0.000,ALERT,212.16,301.17,59.965,1457865003,"201051344000955","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,344127.6,344127.6,26315,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865022,256169.00
03/13/2016 06:30,2,0.000,ALERT,211.93,299.97,59.965,1457865003,"274151322000094","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,495696.6,495696.6,15927,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865023,256170.00
03/13/2016 06:30,2,0.000,ALERT,213.06,304.18,59.949,1457865003,"201051344000579","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,345038.8,345038.8,1902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865025,256171.00
03/13/2016 06:30,2,0.000,ALERT,212.16,301.17,59.970,1457865003,"201051344000890","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,341471.3,341471.3,26335,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865027,256172.00
03/13/2016 06:30,2,0.000,ALERT,212.61,301.17,59.975,1457865003,"201051344000438","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,343630.2,343630.2,26332,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865029,256173.00
03/13/2016 06:30,2,0.000,ALERT,212.83,300.57,59.928,1457865003,"201051344000417","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,337306.6,337306.6,26487,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865030,256174.00
03/13/2016 06:30,2,0.000,ALERT,211.70,300.27,59.975,1457865003,"274151322000083","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,611185.7,611185.7,15371,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865032,256175.00
03/13/2016 06:30,2,0.000,ALERT,212.38,300.87,59.933,1457865003,"274151322000076","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,650424.2,650424.2,15376,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865034,256176.00
03/13/2016 06:30,2,0.000,ALERT,213.06,303.88,60.018,1457865003,"201051344000868","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,329911.2,329911.2,21601,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865036,256177.00
03/13/2016 06:30,2,0.000,ALERT,211.70,301.47,59.965,1457865003,"274151322000095","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,643655.5,643655.5,15260,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865038,256178.00
03/13/2016 06:30,2,0.000,ALERT,212.83,303.28,59.944,1457865003,"201051344000988","219011344069620",0.00,6.00,0,297.87,304.48,0.0,0.0,0.000,328096.9,328096.9,21876,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865040,256179.00
03/13/2016 06:30,2,0.000,ALERT,212.38,300.27,59.975,1457865003,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,341159.4,341159.4,26391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865042,256180.00
03/13/2016 06:30,2,0.000,ALERT,212.83,303.58,59.981,1457865003,"201051344000458","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,338499.8,338499.8,21783,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865044,256181.00
03/13/2016 06:30,2,0.000,ALERT,213.51,303.28,59.996,1457865003,"201051344000853","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,336134.5,336134.5,21405,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865046,256182.00
03/13/2016 06:30,2,0.000,ALERT,213.06,301.17,60.002,1457865003,"201051344000685","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,343362.8,343362.8,26209,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865047,256183.00
03/13/2016 06:30,2,0.000,ALERT,212.61,300.57,59.996,1457865003,"201051344000917","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,340638.6,340638.6,26206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865049,256184.00
03/13/2016 06:30,2,0.000,ALERT,212.83,301.17,59.981,1457865003,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,345744.8,345744.8,26066,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865051,256185.00
03/13/2016 06:30,2,0.000,ALERT,212.61,300.27,59.981,1457865003,"201051344000651","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,337564.9,337564.9,26434,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865053,256186.00
03/13/2016 06:30,2,0.000,ALERT,211.25,299.97,59.986,1457865003,"274151322000088","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,593116.9,593116.9,15072,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865054,256187.00
03/13/2016 06:30,2,0.000,ALERT,212.61,299.97,59.981,1457865003,"274151322000068","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,495771.8,495771.8,16102,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865056,256188.00
03/13/2016 06:30,2,0.000,ALERT,212.16,300.87,60.018,1457865003,"201051344001135","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,334114.2,334114.2,26401,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865058,256189.00
03/13/2016 06:30,2,0.000,ALERT,212.61,304.18,59.996,1457865003,"201051344000594","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,340732.9,340732.9,21814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865060,256190.00
03/13/2016 06:30,2,0.000,ALERT,212.61,300.57,59.986,1457865003,"201051344001203","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,340402.9,340402.9,26385,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865062,256191.00
03/13/2016 06:30,2,0.000,ALERT,211.70,301.17,59.991,1457865003,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,605988.9,605988.9,15099,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865063,256192.00
03/13/2016 06:30,2,0.000,ALERT,213.29,303.28,59.981,1457865003,"201051344000867","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,329120.4,329120.4,21843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865065,256193.00
03/13/2016 06:30,2,0.000,ALERT,212.61,300.87,59.981,1457865003,"201051344001093","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,339159.7,339159.7,26264,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865067,256194.00
03/13/2016 06:30,2,0.000,ALERT,212.83,303.28,59.986,1457865003,"201051344000900","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,344270.3,344270.3,21252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865069,256195.00
03/13/2016 06:30,2,0.000,ALERT,213.29,302.68,59.981,1457865003,"201051344000648","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,337633.5,337633.5,21524,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865071,256196.00
03/13/2016 06:30,2,0.000,ALERT,213.06,303.88,59.975,1457865003,"201051344000569","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,345668.5,345668.5,21192,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865072,256197.00
03/13/2016 06:30,2,0.000,ALERT,212.83,303.58,59.975,1457865003,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,338133.7,338133.7,21639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865074,256198.00
03/13/2016 06:30,2,0.000,ALERT,213.06,303.28,59.970,1457865003,"201051344001158","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,333853.7,333853.7,21857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865076,256199.00
03/13/2016 06:30,2,0.000,ALERT,213.51,303.88,59.986,1457865003,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,338704.4,338704.4,21313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865078,256200.00
03/13/2016 06:30,2,0.000,ALERT,211.93,299.37,59.996,1457865003,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,580988.1,580988.1,15157,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865080,256201.00
03/13/2016 06:45,2,0.000,ALERT,213.51,303.88,59.986,1457865904,"201051344000645","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,338549.7,338549.7,21466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865906,256202.00
03/13/2016 06:45,2,0.000,ALERT,212.16,300.87,59.970,1457865904,"274151322000085","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,608790.9,608790.9,15118,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865908,256203.00
03/13/2016 06:45,2,0.000,ALERT,213.74,303.58,59.991,1457865904,"201051344000633","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,330109.4,330109.4,21878,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865910,256204.00
03/13/2016 06:45,2,0.000,ALERT,213.29,303.88,59.991,1457865904,"201051344000469","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,330927.1,330927.1,21864,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865912,256205.00
03/13/2016 06:45,2,0.000,ALERT,212.38,301.17,59.928,1457865904,"201051344000646","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,335807.0,335807.0,26400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865914,256206.00
03/13/2016 06:45,2,0.000,ALERT,211.70,301.47,59.981,1457865904,"274151322000052","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,617077.7,617077.7,15337,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865915,256207.00
03/13/2016 06:45,2,0.000,ALERT,212.61,301.17,59.981,1457865904,"201051344000585","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,341153.7,341153.7,26406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865917,256208.00
03/13/2016 06:45,2,0.000,ALERT,212.61,301.47,59.981,1457865904,"201051344001230","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,339637.3,339637.3,26191,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865919,256209.00
03/13/2016 06:45,2,0.000,ALERT,213.06,302.07,59.975,1457865904,"201051344000582","219011344069620",0.00,5.00,0,300.27,303.28,0.0,0.0,0.000,333254.8,333254.8,26380,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865921,256210.00
03/13/2016 06:45,2,0.000,ALERT,212.16,300.87,59.954,1457865904,"201051344000955","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,344127.6,344127.6,26317,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865923,256211.00
03/13/2016 06:45,2,0.000,ALERT,211.93,299.97,59.970,1457865904,"274151322000094","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,495696.6,495696.6,15929,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865924,256212.00
03/13/2016 06:45,2,0.000,ALERT,213.06,304.48,59.986,1457865904,"201051344000579","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,345038.8,345038.8,1904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865926,256213.00
03/13/2016 06:45,2,0.000,ALERT,212.38,301.77,59.981,1457865904,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,341471.3,341471.3,26337,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865928,256214.00
03/13/2016 06:45,2,0.000,ALERT,212.61,300.87,59.975,1457865904,"201051344000438","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,343630.2,343630.2,26334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865930,256215.00
03/13/2016 06:45,2,0.000,ALERT,212.61,300.57,59.981,1457865904,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,337306.6,337306.6,26489,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865932,256216.00
03/13/2016 06:45,2,0.000,ALERT,211.93,301.47,59.991,1457865904,"274151322000083","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,611185.7,611185.7,15373,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865933,256217.00
03/13/2016 06:45,2,0.000,ALERT,212.38,300.87,59.996,1457865904,"274151322000076","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,650424.2,650424.2,15378,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865935,256218.00
03/13/2016 06:45,2,0.000,ALERT,213.06,304.48,59.975,1457865904,"201051344000868","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,329911.2,329911.2,21603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865937,256219.00
03/13/2016 06:45,2,0.000,ALERT,211.93,301.47,59.970,1457865904,"274151322000095","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,643655.5,643655.5,15262,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865939,256220.00
03/13/2016 06:45,2,0.000,ALERT,212.83,303.58,59.986,1457865904,"201051344000988","219011344069620",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,328096.9,328096.9,21878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865941,256221.00
03/13/2016 06:45,2,0.000,ALERT,212.38,300.27,59.986,1457865904,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,341159.4,341159.4,26393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865943,256222.00
03/13/2016 06:45,2,0.000,ALERT,213.06,303.88,59.981,1457865904,"201051344000458","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,338499.8,338499.8,21785,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865945,256223.00
03/13/2016 06:45,2,0.000,ALERT,213.51,303.28,59.981,1457865904,"201051344000853","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,336134.5,336134.5,21407,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865946,256224.00
03/13/2016 06:45,2,0.000,ALERT,213.06,301.17,59.986,1457865904,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,343362.8,343362.8,26211,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865948,256225.00
03/13/2016 06:45,2,0.000,ALERT,212.61,300.27,59.970,1457865904,"201051344000917","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,340638.6,340638.6,26208,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865950,256226.00
03/13/2016 06:45,2,0.000,ALERT,212.83,301.17,59.975,1457865904,"201051344001145","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,345744.8,345744.8,26068,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865952,256227.00
03/13/2016 06:45,2,0.000,ALERT,212.61,300.57,59.965,1457865904,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,337564.9,337564.9,26436,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865953,256228.00
03/13/2016 06:45,2,0.000,ALERT,211.48,300.57,59.970,1457865904,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,593116.9,593116.9,15074,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865955,256229.00
03/13/2016 06:45,2,0.000,ALERT,212.61,300.27,59.954,1457865904,"274151322000068","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,495771.8,495771.8,16104,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865957,256230.00
03/13/2016 06:45,2,0.000,ALERT,212.38,300.87,59.970,1457865904,"201051344001135","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,334114.2,334114.2,26403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865959,256231.00
03/13/2016 06:45,2,0.000,ALERT,212.61,304.18,59.981,1457865904,"201051344000594","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,340732.9,340732.9,21816,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865961,256232.00
03/13/2016 06:45,2,0.000,ALERT,212.61,300.57,59.975,1457865904,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,340402.9,340402.9,26387,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865962,256233.00
03/13/2016 06:45,2,0.000,ALERT,211.70,301.17,59.970,1457865904,"274151322000054","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,605988.9,605988.9,15101,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865964,256234.00
03/13/2016 06:45,2,0.000,ALERT,213.06,303.28,59.959,1457865904,"201051344000867","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,329120.4,329120.4,21845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865966,256235.00
03/13/2016 06:45,2,0.000,ALERT,212.38,300.87,59.965,1457865904,"201051344001093","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,339159.7,339159.7,26266,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865968,256236.00
03/13/2016 06:45,2,0.000,ALERT,212.83,303.58,59.954,1457865904,"201051344000900","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,344270.3,344270.3,21254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457865970,256237.00
03/13/2016 06:45,2,0.000,ALERT,213.29,302.98,60.002,1457865904,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,337633.5,337633.5,21526,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865972,256238.00
03/13/2016 06:45,2,0.000,ALERT,213.06,304.18,59.959,1457865904,"201051344000569","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,345668.5,345668.5,21194,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865973,256239.00
03/13/2016 06:45,2,0.000,ALERT,213.06,303.88,59.970,1457865904,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,338133.7,338133.7,21641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865975,256240.00
03/13/2016 06:45,2,0.000,ALERT,213.06,303.28,59.922,1457865904,"201051344001158","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,333853.7,333853.7,21859,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865977,256241.00
03/13/2016 06:45,2,0.000,ALERT,213.74,304.18,59.944,1457865904,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,338704.4,338704.4,21315,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865979,256242.00
03/13/2016 06:45,2,0.000,ALERT,211.93,299.67,59.959,1457865904,"274151322000087","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,580988.1,580988.1,15159,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457865981,256243.00
03/13/2016 07:00,2,0.000,ALERT,213.06,302.98,59.965,1457866803,"201051344000645","219011344069620",0.00,6.30,0,290.05,305.38,0.0,0.0,0.000,338549.7,338549.7,21468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866805,256244.00
03/13/2016 07:00,2,0.000,ALERT,211.70,300.87,59.970,1457866803,"274151322000085","219011344069620",0.00,6.30,0,287.35,302.98,0.0,0.0,0.000,608790.9,608790.9,15120,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866807,256245.00
03/13/2016 07:00,2,0.000,ALERT,213.29,302.98,59.970,1457866803,"201051344000633","219011344069620",0.00,5.50,0,287.95,305.08,0.0,0.0,0.000,330109.4,330109.4,21880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866808,256246.00
03/13/2016 07:00,2,0.000,ALERT,212.61,302.98,59.965,1457866803,"201051344000469","219011344069620",0.00,5.00,0,288.85,305.08,0.0,0.0,0.000,330927.1,330927.1,21866,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866810,256247.00
03/13/2016 07:00,2,0.000,ALERT,211.93,300.57,59.970,1457866803,"201051344000646","219011344069620",0.00,5.50,0,287.05,302.68,0.0,0.0,0.000,335807.0,335807.0,26402,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866812,256248.00
03/13/2016 07:00,2,0.000,ALERT,211.25,299.67,59.965,1457866803,"274151322000052","219011344069620",0.00,6.30,0,286.74,302.98,0.0,0.0,0.000,617077.7,617077.7,15339,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866814,256249.00
03/13/2016 07:00,2,0.000,ALERT,212.16,300.87,59.965,1457866803,"201051344000585","219011344069620",0.00,6.00,0,287.05,302.68,0.0,0.0,0.000,341153.7,341153.7,26408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866816,256250.00
