ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 07:00,2,0.000,ALERT,211.93,300.87,59.970,1457866803,"201051344001230","219011344069620",0.00,5.50,0,287.65,302.68,0.0,0.0,0.000,339637.3,339637.3,26193,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866817,256251.00
03/13/2016 07:00,2,0.000,ALERT,212.61,301.17,59.965,1457866803,"201051344000582","219011344069620",0.00,5.00,0,288.25,303.28,0.0,0.0,0.000,333254.8,333254.8,26382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866819,256252.00
03/13/2016 07:00,2,0.000,ALERT,211.70,300.27,59.959,1457866803,"201051344000955","219011344069620",0.00,5.50,0,287.35,302.68,0.0,0.0,0.000,344127.6,344127.6,26319,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866821,256253.00
03/13/2016 07:00,2,0.000,ALERT,211.70,299.97,59.954,1457866803,"274151322000094","219011344069620",0.00,5.50,0,286.74,302.37,0.0,0.0,0.000,495696.6,495696.6,15931,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866823,256254.00
03/13/2016 07:00,2,0.000,ALERT,212.61,303.58,59.965,1457866803,"201051344000579","219011344069620",0.00,6.00,0,290.65,306.28,0.0,0.0,0.000,345038.8,345038.8,1906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866825,256255.00
03/13/2016 07:00,2,0.000,ALERT,211.93,301.17,59.965,1457866803,"201051344000890","219011344069620",0.00,6.00,0,287.95,303.88,0.0,0.0,0.000,341471.3,341471.3,26339,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866827,256256.00
03/13/2016 07:00,2,0.000,ALERT,212.16,300.27,59.954,1457866803,"201051344000438","219011344069620",0.00,5.00,0,287.65,302.98,0.0,0.0,0.000,343630.2,343630.2,26336,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866829,256257.00
03/13/2016 07:00,2,0.000,ALERT,212.38,299.97,59.965,1457866803,"201051344000417","219011344069620",0.00,5.50,0,286.74,302.07,0.0,0.0,0.000,337306.6,337306.6,26491,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866831,256258.00
03/13/2016 07:00,2,0.000,ALERT,211.70,300.87,59.954,1457866803,"274151322000083","219011344069620",0.00,6.00,0,287.35,302.98,0.0,0.0,0.000,611185.7,611185.7,15375,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866832,256259.00
03/13/2016 07:00,2,0.000,ALERT,212.16,300.27,59.970,1457866803,"274151322000076","219011344069620",0.00,6.00,0,287.35,303.28,0.0,0.0,0.000,650424.2,650424.2,15380,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866834,256260.00
03/13/2016 07:00,2,0.000,ALERT,212.61,303.88,59.959,1457866803,"201051344000868","219011344069620",0.00,5.50,0,290.65,306.28,0.0,0.0,0.000,329911.2,329911.2,21605,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866836,256261.00
03/13/2016 07:00,2,0.000,ALERT,211.70,301.17,59.965,1457866803,"274151322000095","219011344069620",0.00,5.50,0,288.25,303.88,0.0,0.0,0.000,643655.5,643655.5,15264,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866838,256262.00
03/13/2016 07:00,2,0.000,ALERT,212.38,302.98,59.959,1457866803,"201051344000988","219011344069620",0.00,5.50,0,287.65,305.08,0.0,0.0,0.000,328096.9,328096.9,21880,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866840,256263.00
03/13/2016 07:00,2,0.000,ALERT,211.93,299.67,59.986,1457866803,"201051344001025","219011344069620",0.00,5.00,0,287.05,302.98,0.0,0.0,0.000,341159.4,341159.4,26395,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866841,256264.00
03/13/2016 07:00,2,0.000,ALERT,212.61,303.28,59.959,1457866803,"201051344000458","219011344069620",0.00,6.70,0,290.35,305.98,0.0,0.0,0.000,338499.8,338499.8,21787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866843,256265.00
03/13/2016 07:00,2,0.000,ALERT,213.06,302.98,59.959,1457866803,"201051344000853","219011344069620",0.00,5.50,0,290.05,305.68,0.0,0.0,0.000,336134.5,336134.5,21409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866845,256266.00
03/13/2016 07:00,2,0.000,ALERT,212.38,300.57,59.959,1457866803,"201051344000685","219011344069620",0.00,6.00,0,287.35,302.37,0.0,0.0,0.000,343362.8,343362.8,26213,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866847,256267.00
03/13/2016 07:00,2,0.000,ALERT,212.38,299.97,59.922,1457866803,"201051344000917","219011344069620",0.00,6.70,0,286.14,302.07,0.0,0.0,0.000,340638.6,340638.6,26210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866849,256268.00
03/13/2016 07:00,2,0.000,ALERT,212.38,300.57,59.986,1457866803,"201051344001145","219011344069620",0.00,5.50,0,287.95,303.28,0.0,0.0,0.000,345744.8,345744.8,26070,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866851,256269.00
03/13/2016 07:00,2,0.000,ALERT,212.16,299.67,59.959,1457866803,"201051344000651","219011344069620",0.00,4.50,0,287.05,302.07,0.0,0.0,0.000,337564.9,337564.9,26438,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866853,256270.00
03/13/2016 07:00,2,0.000,ALERT,211.03,300.27,59.959,1457866803,"274151322000088","219011344069620",0.00,6.70,0,287.05,302.37,0.0,0.0,0.000,593116.9,593116.9,15076,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866854,256271.00
03/13/2016 07:00,2,0.000,ALERT,212.38,299.97,59.954,1457866803,"274151322000068","219011344069620",0.00,6.70,0,286.44,301.77,0.0,0.0,0.000,495771.8,495771.8,16106,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866856,256272.00
03/13/2016 07:00,2,0.000,ALERT,211.70,300.27,59.970,1457866803,"201051344001135","219011344069620",0.00,5.50,0,287.65,302.98,0.0,0.0,0.000,334114.2,334114.2,26405,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866858,256273.00
03/13/2016 07:00,2,0.000,ALERT,212.38,303.58,59.970,1457866803,"201051344000594","219011344069620",0.00,5.50,0,289.45,305.38,0.0,0.0,0.000,340732.9,340732.9,21818,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866860,256274.00
03/13/2016 07:00,2,0.000,ALERT,212.16,299.97,59.970,1457866803,"201051344001203","219011344069620",0.00,5.50,0,287.05,304.18,0.0,0.0,0.000,340402.9,340402.9,26389,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866862,256275.00
03/13/2016 07:00,2,0.000,ALERT,211.48,300.57,59.959,1457866803,"274151322000054","219011344069620",0.00,6.70,0,287.05,302.98,0.0,0.0,0.000,605988.9,605988.9,15103,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866863,256276.00
03/13/2016 07:00,2,0.000,ALERT,213.06,302.98,59.981,1457866803,"201051344000867","219011344069620",0.00,6.30,0,289.75,305.38,0.0,0.0,0.000,329120.4,329120.4,21847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866865,256277.00
03/13/2016 07:00,2,0.000,ALERT,212.16,300.57,59.981,1457866803,"201051344001093","219011344069620",0.00,6.30,0,287.05,302.07,0.0,0.0,0.000,339159.7,339159.7,26268,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866867,256278.00
03/13/2016 07:00,2,0.000,ALERT,212.38,302.98,59.981,1457866803,"201051344000900","219011344069620",0.00,5.50,0,289.45,304.78,0.0,0.0,0.000,344270.3,344270.3,21256,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866869,256279.00
03/13/2016 07:00,2,0.000,ALERT,212.83,302.37,60.023,1457866803,"201051344000648","219011344069620",0.00,5.00,0,289.45,305.08,0.0,0.0,0.000,337633.5,337633.5,21528,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866871,256280.00
03/13/2016 07:00,2,0.000,ALERT,212.61,303.58,59.981,1457866803,"201051344000569","219011344069620",0.00,6.00,0,290.65,305.98,0.0,0.0,0.000,345668.5,345668.5,21196,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866873,256281.00
03/13/2016 07:00,2,0.000,ALERT,212.61,303.28,59.986,1457866803,"201051344000983","219011344069620",0.00,6.00,0,290.35,305.68,0.0,0.0,0.000,338133.7,338133.7,21643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866874,256282.00
03/13/2016 07:00,2,0.000,ALERT,212.61,302.98,59.991,1457866803,"201051344001158","219011344069620",0.00,5.00,0,289.15,305.08,0.0,0.0,0.000,333853.7,333853.7,21861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866876,256283.00
03/13/2016 07:00,2,0.000,ALERT,213.06,303.58,59.991,1457866803,"201051344000576","219011344069620",0.00,5.50,0,290.05,305.38,0.0,0.0,0.000,338704.4,338704.4,21317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457866878,256284.00
03/13/2016 07:00,2,0.000,ALERT,211.70,299.97,59.981,1457866803,"274151322000087","219011344069620",0.00,7.00,0,286.14,302.07,0.0,0.0,0.000,580988.1,580988.1,15161,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457866880,256285.00
03/13/2016 07:15,2,0.000,ALERT,213.29,303.28,59.965,1457867703,"201051344000645","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,338549.7,338549.7,21470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867705,256286.00
03/13/2016 07:15,2,0.000,ALERT,211.93,300.57,59.949,1457867703,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,608790.9,608790.9,15122,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867706,256287.00
03/13/2016 07:15,2,0.000,ALERT,213.29,302.68,59.912,1457867703,"201051344000633","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,330109.4,330109.4,21882,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867708,256288.00
03/13/2016 07:15,2,0.000,ALERT,212.83,303.28,59.959,1457867703,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,330927.1,330927.1,21868,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457867710,256289.00
03/13/2016 07:15,2,0.000,ALERT,211.93,300.57,59.917,1457867703,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,335807.0,335807.0,26404,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867712,256290.00
03/13/2016 07:15,2,0.000,ALERT,211.48,300.87,59.970,1457867703,"274151322000052","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,617077.7,617077.7,15341,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867714,256291.00
03/13/2016 07:15,2,0.000,ALERT,212.38,300.87,59.922,1457867703,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,341153.7,341153.7,26410,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867715,256292.00
03/13/2016 07:15,2,0.000,ALERT,212.16,300.57,59.965,1457867703,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,339637.3,339637.3,26195,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867717,256293.00
03/13/2016 07:15,2,0.000,ALERT,212.83,301.47,59.965,1457867703,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,333254.8,333254.8,26384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457867719,256294.00
03/13/2016 07:15,2,0.000,ALERT,211.93,300.87,59.996,1457867703,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,344127.6,344127.6,26321,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457867721,256295.00
03/13/2016 07:15,2,0.000,ALERT,211.70,299.37,59.986,1457867703,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,495696.6,495696.6,15933,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867723,256296.00
03/13/2016 07:15,2,0.000,ALERT,212.83,303.88,60.002,1457867703,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,345038.8,345038.8,1908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867724,256297.00
03/13/2016 07:15,2,0.000,ALERT,211.93,300.87,59.996,1457867703,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,341471.3,341471.3,26341,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867726,256298.00
03/13/2016 07:15,2,0.000,ALERT,212.38,300.57,59.996,1457867703,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,343630.2,343630.2,26338,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867728,256299.00
03/13/2016 07:15,2,0.000,ALERT,212.38,299.97,60.007,1457867703,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,337306.6,337306.6,26493,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867730,256300.00
03/13/2016 07:15,2,0.000,ALERT,211.70,299.97,60.007,1457867703,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,611185.7,611185.7,15377,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867732,256301.00
03/13/2016 07:15,2,0.000,ALERT,212.16,299.97,59.975,1457867703,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,650424.2,650424.2,15382,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867734,256302.00
03/13/2016 07:15,2,0.000,ALERT,212.83,303.88,60.012,1457867703,"201051344000868","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,329911.2,329911.2,21607,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867735,256303.00
03/13/2016 07:15,2,0.000,ALERT,211.70,301.47,60.007,1457867703,"274151322000095","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,643655.5,643655.5,15266,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867737,256304.00
03/13/2016 07:15,2,0.000,ALERT,212.61,302.98,60.012,1457867703,"201051344000988","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,328096.9,328096.9,21882,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867739,256305.00
03/13/2016 07:15,2,0.000,ALERT,211.93,299.67,60.028,1457867703,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,341159.4,341159.4,26397,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867741,256306.00
03/13/2016 07:15,2,0.000,ALERT,212.61,302.98,60.007,1457867703,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,338499.8,338499.8,21789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867743,256307.00
03/13/2016 07:15,2,0.000,ALERT,213.29,302.98,60.012,1457867703,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,336134.5,336134.5,21411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867745,256308.00
03/13/2016 07:15,2,0.000,ALERT,212.61,300.57,60.002,1457867703,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,343362.8,343362.8,26215,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867746,256309.00
03/13/2016 07:15,2,0.000,ALERT,212.38,299.97,60.034,1457867703,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,340638.6,340638.6,26212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867748,256310.00
03/13/2016 07:15,2,0.000,ALERT,212.61,300.87,59.981,1457867703,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,345744.8,345744.8,26072,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867750,256311.00
03/13/2016 07:15,2,0.000,ALERT,212.16,299.67,60.018,1457867703,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,337564.9,337564.9,26440,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867752,256312.00
03/13/2016 07:15,2,0.000,ALERT,211.25,299.97,60.012,1457867703,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,593116.9,593116.9,15078,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867754,256313.00
03/13/2016 07:15,2,0.000,ALERT,212.38,299.37,60.007,1457867703,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,495771.8,495771.8,16108,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867756,256314.00
03/13/2016 07:15,2,0.000,ALERT,211.70,300.57,60.007,1457867703,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,334114.2,334114.2,26407,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867758,256315.00
03/13/2016 07:15,2,0.000,ALERT,212.38,304.18,60.007,1457867703,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,340732.9,340732.9,21820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867759,256316.00
03/13/2016 07:15,2,0.000,ALERT,212.16,300.27,59.996,1457867703,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,340402.9,340402.9,26391,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457867761,256317.00
03/13/2016 07:15,2,0.000,ALERT,211.48,300.27,59.981,1457867703,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,605988.9,605988.9,15105,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867763,256318.00
03/13/2016 07:15,2,0.000,ALERT,213.06,303.28,60.007,1457867703,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,329120.4,329120.4,21849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457867765,256319.00
03/13/2016 07:15,2,0.000,ALERT,212.16,300.57,60.012,1457867703,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,339159.7,339159.7,26270,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867767,256320.00
03/13/2016 07:15,2,0.000,ALERT,212.61,303.28,60.012,1457867703,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,344270.3,344270.3,21258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457867769,256321.00
03/13/2016 07:15,2,0.000,ALERT,212.83,302.37,60.012,1457867703,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,337633.5,337633.5,21530,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457867770,256322.00
03/13/2016 07:15,2,0.000,ALERT,212.83,303.88,60.034,1457867703,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,345668.5,345668.5,21198,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867772,256323.00
03/13/2016 07:15,2,0.000,ALERT,212.83,303.58,60.028,1457867703,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,338133.7,338133.7,21645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867774,256324.00
03/13/2016 07:15,2,0.000,ALERT,212.83,303.28,60.028,1457867703,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,333853.7,333853.7,21863,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867776,256325.00
03/13/2016 07:15,2,0.000,ALERT,213.06,303.58,60.034,1457867703,"201051344000576","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,338704.4,338704.4,21319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867778,256326.00
03/13/2016 07:15,2,0.000,ALERT,211.70,299.67,59.981,1457867703,"274151322000087","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,580988.1,580988.1,15163,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457867779,256327.00
03/13/2016 07:30,2,0.000,ALERT,212.83,302.68,59.975,1457868604,"201051344000645","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,338549.7,338549.7,21472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868606,256328.00
03/13/2016 07:30,2,0.000,ALERT,211.25,299.37,59.965,1457868604,"274151322000085","219011344069620",0.00,6.00,0,298.77,301.77,0.0,0.0,0.000,608790.9,608790.9,15124,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868608,256329.00
03/13/2016 07:30,2,0.000,ALERT,212.83,302.37,59.970,1457868604,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,330109.4,330109.4,21884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868610,256330.00
03/13/2016 07:30,2,0.000,ALERT,212.38,302.68,59.970,1457868604,"201051344000469","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,330927.1,330927.1,21870,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868611,256331.00
03/13/2016 07:30,2,0.000,ALERT,211.70,299.97,59.975,1457868604,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,335807.0,335807.0,26406,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868613,256332.00
03/13/2016 07:30,2,0.000,ALERT,211.25,300.87,59.975,1457868604,"274151322000052","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,617077.7,617077.7,15343,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868615,256333.00
03/13/2016 07:30,2,0.000,ALERT,211.93,300.27,59.981,1457868604,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,341153.7,341153.7,26412,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868617,256334.00
03/13/2016 07:30,2,0.000,ALERT,211.93,300.27,59.981,1457868604,"201051344001230","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,339637.3,339637.3,26197,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868619,256335.00
03/13/2016 07:30,2,0.000,ALERT,212.38,300.57,59.986,1457868604,"201051344000582","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,333254.8,333254.8,26386,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868621,256336.00
03/13/2016 07:30,2,0.000,ALERT,211.48,299.67,59.959,1457868604,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,344127.6,344127.6,26323,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868622,256337.00
03/13/2016 07:30,2,0.000,ALERT,211.25,299.37,59.975,1457868604,"274151322000094","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,495696.6,495696.6,15935,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868624,256338.00
03/13/2016 07:30,2,0.000,ALERT,212.38,303.28,60.028,1457868604,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.38,0.0,0.0,0.000,345038.8,345038.8,1910,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868626,256339.00
03/13/2016 07:30,2,0.000,ALERT,211.93,300.27,59.991,1457868604,"201051344000890","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,341471.3,341471.3,26343,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868628,256340.00
03/13/2016 07:30,2,0.000,ALERT,211.93,299.67,59.981,1457868604,"201051344000438","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,343630.2,343630.2,26340,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868629,256341.00
03/13/2016 07:30,2,0.000,ALERT,211.93,299.37,59.975,1457868604,"201051344000417","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,337306.6,337306.6,26495,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868631,256342.00
03/13/2016 07:30,2,0.000,ALERT,211.48,300.27,59.970,1457868604,"274151322000083","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,611185.7,611185.7,15379,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868633,256343.00
03/13/2016 07:30,2,0.000,ALERT,211.93,299.97,59.970,1457868604,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,650424.2,650424.2,15384,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868635,256344.00
03/13/2016 07:30,2,0.000,ALERT,212.38,303.58,59.986,1457868604,"201051344000868","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,329911.2,329911.2,21609,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868637,256345.00
03/13/2016 07:30,2,0.000,ALERT,211.25,300.87,59.954,1457868604,"274151322000095","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,643655.5,643655.5,15268,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868639,256346.00
03/13/2016 07:30,2,0.000,ALERT,212.16,302.68,59.981,1457868604,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,328096.9,328096.9,21884,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868641,256347.00
03/13/2016 07:30,2,0.000,ALERT,211.70,299.37,60.018,1457868604,"201051344001025","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,341159.4,341159.4,26399,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868642,256348.00
03/13/2016 07:30,2,0.000,ALERT,212.16,302.68,59.975,1457868604,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,338499.8,338499.8,21791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868644,256349.00
03/13/2016 07:30,2,0.000,ALERT,212.83,302.68,60.007,1457868604,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,336134.5,336134.5,21413,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868646,256350.00
03/13/2016 07:30,2,0.000,ALERT,212.38,300.27,59.975,1457868604,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,343362.8,343362.8,26217,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868648,256351.00
03/13/2016 07:30,2,0.000,ALERT,211.93,299.37,59.975,1457868604,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,340638.6,340638.6,26214,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868650,256352.00
03/13/2016 07:30,2,0.000,ALERT,212.16,300.27,59.991,1457868604,"201051344001145","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,345744.8,345744.8,26074,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868651,256353.00
03/13/2016 07:30,2,0.000,ALERT,211.93,299.07,59.986,1457868604,"201051344000651","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,337564.9,337564.9,26442,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868653,256354.00
03/13/2016 07:30,2,0.000,ALERT,210.80,299.37,59.938,1457868604,"274151322000088","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,593116.9,593116.9,15080,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868655,256355.00
03/13/2016 07:30,2,0.000,ALERT,212.16,299.07,60.018,1457868604,"274151322000068","219011344069620",0.00,6.30,0,298.17,300.87,0.0,0.0,0.000,495771.8,495771.8,16110,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868657,256356.00
03/13/2016 07:30,2,0.000,ALERT,211.48,299.97,59.970,1457868604,"201051344001135","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,334114.2,334114.2,26409,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868659,256357.00
03/13/2016 07:30,2,0.000,ALERT,211.93,303.28,59.986,1457868604,"201051344000594","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,340732.9,340732.9,21822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868660,256358.00
03/13/2016 07:30,2,0.000,ALERT,211.93,299.67,60.028,1457868604,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,340402.9,340402.9,26393,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868662,256359.00
03/13/2016 07:30,2,0.000,ALERT,211.25,300.27,59.981,1457868604,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,605988.9,605988.9,15107,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868664,256360.00
03/13/2016 07:30,2,0.000,ALERT,212.61,302.37,59.986,1457868604,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,329120.4,329120.4,21851,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868666,256361.00
03/13/2016 07:30,2,0.000,ALERT,211.93,299.97,59.996,1457868604,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,339159.7,339159.7,26272,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868668,256362.00
03/13/2016 07:30,2,0.000,ALERT,212.38,302.98,60.012,1457868604,"201051344000900","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,344270.3,344270.3,21260,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868669,256363.00
03/13/2016 07:30,2,0.000,ALERT,212.61,302.07,59.991,1457868604,"201051344000648","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,337633.5,337633.5,21532,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868671,256364.00
03/13/2016 07:30,2,0.000,ALERT,212.38,303.28,59.991,1457868604,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,345668.5,345668.5,21200,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868673,256365.00
03/13/2016 07:30,2,0.000,ALERT,212.38,302.98,59.981,1457868604,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,338133.7,338133.7,21647,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457868675,256366.00
03/13/2016 07:30,2,0.000,ALERT,212.61,302.98,60.018,1457868604,"201051344001158","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,333853.7,333853.7,21865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868677,256367.00
03/13/2016 07:30,2,0.000,ALERT,213.06,303.58,59.991,1457868604,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,338704.4,338704.4,21321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868678,256368.00
03/13/2016 07:30,2,0.000,ALERT,211.48,298.77,59.981,1457868604,"274151322000087","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,580988.1,580988.1,15165,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457868680,256369.00
03/13/2016 07:45,2,0.000,ALERT,212.83,302.68,59.975,1457869503,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,338549.7,338549.7,21474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869505,256370.00
03/13/2016 07:45,2,0.000,ALERT,211.25,299.37,59.970,1457869503,"274151322000085","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,608790.9,608790.9,15126,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869507,256371.00
03/13/2016 07:45,2,0.000,ALERT,212.83,302.37,59.996,1457869503,"201051344000633","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,330109.4,330109.4,21886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869508,256372.00
03/13/2016 07:45,2,0.000,ALERT,212.38,302.37,59.975,1457869503,"201051344000469","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,330927.1,330927.1,21872,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869510,256373.00
03/13/2016 07:45,2,0.000,ALERT,211.25,299.37,59.975,1457869503,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,335807.0,335807.0,26408,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869512,256374.00
03/13/2016 07:45,2,0.000,ALERT,211.03,300.57,59.975,1457869503,"274151322000052","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,617077.7,617077.7,15345,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869514,256375.00
03/13/2016 07:45,2,0.000,ALERT,211.70,299.97,59.965,1457869503,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,341153.7,341153.7,26414,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869516,256376.00
03/13/2016 07:45,2,0.000,ALERT,211.48,299.67,59.975,1457869503,"201051344001230","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,339637.3,339637.3,26199,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869518,256377.00
03/13/2016 07:45,2,0.000,ALERT,212.16,300.27,59.970,1457869503,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,333254.8,333254.8,26388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869519,256378.00
03/13/2016 07:45,2,0.000,ALERT,211.25,299.37,59.944,1457869503,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,344127.6,344127.6,26325,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869521,256379.00
03/13/2016 07:45,2,0.000,ALERT,211.25,299.07,59.954,1457869503,"274151322000094","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,495696.6,495696.6,15937,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869523,256380.00
03/13/2016 07:45,2,0.000,ALERT,212.16,303.28,59.965,1457869503,"201051344000579","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,345038.8,345038.8,1912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869525,256381.00
03/13/2016 07:45,2,0.000,ALERT,211.48,299.97,59.970,1457869503,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,341471.3,341471.3,26345,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869527,256382.00
03/13/2016 07:45,2,0.000,ALERT,211.70,299.37,59.986,1457869503,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,343630.2,343630.2,26342,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869528,256383.00
03/13/2016 07:45,2,0.000,ALERT,211.70,299.07,59.975,1457869503,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,337306.6,337306.6,26497,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869530,256384.00
03/13/2016 07:45,2,0.000,ALERT,211.25,300.27,59.965,1457869503,"274151322000083","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,611185.7,611185.7,15381,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869532,256385.00
03/13/2016 07:45,2,0.000,ALERT,211.93,299.97,59.965,1457869503,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,650424.2,650424.2,15386,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869534,256386.00
03/13/2016 07:45,2,0.000,ALERT,212.38,303.28,59.975,1457869503,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,329911.2,329911.2,21611,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869536,256387.00
03/13/2016 07:45,2,0.000,ALERT,211.25,300.27,59.965,1457869503,"274151322000095","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,643655.5,643655.5,15270,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869538,256388.00
03/13/2016 07:45,2,0.000,ALERT,212.16,302.68,59.970,1457869503,"201051344000988","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,328096.9,328096.9,21886,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869539,256389.00
03/13/2016 07:45,2,0.000,ALERT,211.48,298.77,59.922,1457869503,"201051344001025","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,341159.4,341159.4,26401,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869541,256390.00
03/13/2016 07:45,2,0.000,ALERT,212.16,302.68,59.965,1457869503,"201051344000458","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,338499.8,338499.8,21793,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869543,256391.00
03/13/2016 07:45,2,0.000,ALERT,212.83,302.68,59.970,1457869503,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,336134.5,336134.5,21415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869545,256392.00
03/13/2016 07:45,2,0.000,ALERT,211.93,299.67,59.975,1457869503,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,343362.8,343362.8,26219,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869547,256393.00
03/13/2016 07:45,2,0.000,ALERT,211.70,298.77,59.965,1457869503,"201051344000917","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,340638.6,340638.6,26216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869549,256394.00
03/13/2016 07:45,2,0.000,ALERT,211.93,299.97,59.970,1457869503,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,345744.8,345744.8,26076,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869550,256395.00
