ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 07:45,2,0.000,ALERT,211.70,298.77,59.986,1457869503,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,337564.9,337564.9,26444,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869552,256396.00
03/13/2016 07:45,2,0.000,ALERT,210.57,298.77,59.965,1457869503,"274151322000088","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,593116.9,593116.9,15082,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869554,256397.00
03/13/2016 07:45,2,0.000,ALERT,211.93,299.07,59.959,1457869503,"274151322000068","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,495771.8,495771.8,16112,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869556,256398.00
03/13/2016 07:45,2,0.000,ALERT,211.25,299.67,59.965,1457869503,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,334114.2,334114.2,26411,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869558,256399.00
03/13/2016 07:45,2,0.000,ALERT,211.93,303.28,59.944,1457869503,"201051344000594","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,340732.9,340732.9,21824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869559,256400.00
03/13/2016 07:45,2,0.000,ALERT,211.70,299.07,59.970,1457869503,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,340402.9,340402.9,26395,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869561,256401.00
03/13/2016 07:45,2,0.000,ALERT,211.03,300.27,59.928,1457869503,"274151322000054","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,605988.9,605988.9,15109,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869563,256402.00
03/13/2016 07:45,2,0.000,ALERT,212.38,302.07,60.012,1457869503,"201051344000867","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,329120.4,329120.4,21853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869565,256403.00
03/13/2016 07:45,2,0.000,ALERT,211.48,299.37,59.965,1457869503,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.17,0.0,0.0,0.000,339159.7,339159.7,26274,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869567,256404.00
03/13/2016 07:45,2,0.000,ALERT,212.16,302.37,59.959,1457869503,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,344270.3,344270.3,21262,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869568,256405.00
03/13/2016 07:45,2,0.000,ALERT,211.70,300.87,59.949,1457869503,"201051344000648","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,337633.5,337633.5,21534,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869570,256406.00
03/13/2016 07:45,2,0.000,ALERT,212.38,303.28,59.922,1457869503,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,345668.5,345668.5,21202,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869572,256407.00
03/13/2016 07:45,2,0.000,ALERT,212.38,302.98,59.959,1457869503,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,338133.7,338133.7,21649,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869574,256408.00
03/13/2016 07:45,2,0.000,ALERT,212.38,302.68,59.959,1457869503,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,333853.7,333853.7,21867,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869576,256409.00
03/13/2016 07:45,2,0.000,ALERT,212.83,303.28,59.954,1457869503,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,338704.4,338704.4,21323,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457869578,256410.00
03/13/2016 07:45,2,0.000,ALERT,211.25,298.47,59.954,1457869503,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,580988.1,580988.1,15167,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457869579,256411.00
03/13/2016 08:00,2,0.000,ALERT,212.61,302.37,59.986,1457870403,"201051344000645","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,338549.7,338549.7,21476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870405,256412.00
03/13/2016 08:00,2,0.000,ALERT,211.25,299.37,59.970,1457870403,"274151322000085","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,608790.9,608790.9,15128,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870407,256413.00
03/13/2016 08:00,2,0.000,ALERT,212.83,302.07,59.965,1457870403,"201051344000633","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,330109.4,330109.4,21888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870409,256414.00
03/13/2016 08:00,2,0.000,ALERT,212.38,302.37,59.975,1457870403,"201051344000469","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,330927.1,330927.1,21874,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870410,256415.00
03/13/2016 08:00,2,0.000,ALERT,211.48,299.97,59.970,1457870403,"201051344000646","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,335807.0,335807.0,26410,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870412,256416.00
03/13/2016 08:00,2,0.000,ALERT,211.03,299.07,59.959,1457870403,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,617077.7,617077.7,15347,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870414,256417.00
03/13/2016 08:00,2,0.000,ALERT,211.70,299.97,59.975,1457870403,"201051344000585","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,341153.7,341153.7,26416,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870416,256418.00
03/13/2016 08:00,2,0.000,ALERT,211.70,300.27,59.981,1457870403,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,339637.3,339637.3,26201,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870417,256419.00
03/13/2016 08:00,2,0.000,ALERT,212.16,300.87,59.965,1457870403,"201051344000582","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,333254.8,333254.8,26390,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870419,256420.00
03/13/2016 08:00,2,0.000,ALERT,211.25,299.67,59.965,1457870403,"201051344000955","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,344127.6,344127.6,26327,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870421,256421.00
03/13/2016 08:00,2,0.000,ALERT,211.25,298.47,59.959,1457870403,"274151322000094","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,495696.6,495696.6,15939,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870423,256422.00
03/13/2016 08:00,2,0.000,ALERT,212.16,303.28,59.991,1457870403,"201051344000579","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,345038.8,345038.8,1914,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870425,256423.00
03/13/2016 08:00,2,0.000,ALERT,211.48,300.27,60.007,1457870403,"201051344000890","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,341471.3,341471.3,26347,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870426,256424.00
03/13/2016 08:00,2,0.000,ALERT,211.93,299.97,59.965,1457870403,"201051344000438","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,343630.2,343630.2,26344,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870428,256425.00
03/13/2016 08:00,2,0.000,ALERT,211.93,299.37,59.965,1457870403,"201051344000417","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,337306.6,337306.6,26499,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870430,256426.00
03/13/2016 08:00,2,0.000,ALERT,211.03,299.37,59.959,1457870403,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,611185.7,611185.7,15383,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870432,256427.00
03/13/2016 08:00,2,0.000,ALERT,211.70,299.07,59.949,1457870403,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,650424.2,650424.2,15388,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870434,256428.00
03/13/2016 08:00,2,0.000,ALERT,212.16,302.98,59.954,1457870403,"201051344000868","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,329911.2,329911.2,21613,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870436,256429.00
03/13/2016 08:00,2,0.000,ALERT,211.03,300.27,59.949,1457870403,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,643655.5,643655.5,15272,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870437,256430.00
03/13/2016 08:00,2,0.000,ALERT,211.93,302.07,59.949,1457870403,"201051344000988","219011344069620",0.00,5.50,0,296.96,304.18,0.0,0.0,0.000,328096.9,328096.9,21888,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870439,256431.00
03/13/2016 08:00,2,0.000,ALERT,211.48,299.07,59.959,1457870403,"201051344001025","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,341159.4,341159.4,26403,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870441,256432.00
03/13/2016 08:00,2,0.000,ALERT,212.16,302.37,59.949,1457870403,"201051344000458","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,338499.8,338499.8,21795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870443,256433.00
03/13/2016 08:00,2,0.000,ALERT,212.61,302.07,59.949,1457870403,"201051344000853","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,336134.5,336134.5,21417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870445,256434.00
03/13/2016 08:00,2,0.000,ALERT,211.93,299.97,59.996,1457870403,"201051344000685","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,343362.8,343362.8,26221,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870446,256435.00
03/13/2016 08:00,2,0.000,ALERT,211.70,299.37,59.922,1457870403,"201051344000917","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,340638.6,340638.6,26218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870448,256436.00
03/13/2016 08:00,2,0.000,ALERT,211.93,299.97,59.949,1457870403,"201051344001145","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,345744.8,345744.8,26078,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870450,256437.00
03/13/2016 08:00,2,0.000,ALERT,211.48,299.07,59.965,1457870403,"201051344000651","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,337564.9,337564.9,26446,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870452,256438.00
03/13/2016 08:00,2,0.000,ALERT,210.80,299.07,59.949,1457870403,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,593116.9,593116.9,15084,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870454,256439.00
03/13/2016 08:00,2,0.000,ALERT,211.70,298.47,59.959,1457870403,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,495771.8,495771.8,16114,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870456,256440.00
03/13/2016 08:00,2,0.000,ALERT,211.25,299.97,59.954,1457870403,"201051344001135","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,334114.2,334114.2,26413,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870457,256441.00
03/13/2016 08:00,2,0.000,ALERT,211.93,302.68,59.949,1457870403,"201051344000594","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,340732.9,340732.9,21826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870459,256442.00
03/13/2016 08:00,2,0.000,ALERT,211.48,299.37,59.949,1457870403,"201051344001203","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,340402.9,340402.9,26397,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870461,256443.00
03/13/2016 08:00,2,0.000,ALERT,211.03,299.97,59.954,1457870403,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,605988.9,605988.9,15111,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870463,256444.00
03/13/2016 08:00,2,0.000,ALERT,212.38,301.77,59.912,1457870403,"201051344000867","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,329120.4,329120.4,21855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870465,256445.00
03/13/2016 08:00,2,0.000,ALERT,211.48,299.37,59.949,1457870403,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,339159.7,339159.7,26276,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870466,256446.00
03/13/2016 08:00,2,0.000,ALERT,212.16,302.37,59.944,1457870403,"201051344000900","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,344270.3,344270.3,21264,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870468,256447.00
03/13/2016 08:00,2,0.000,ALERT,212.38,301.47,59.944,1457870403,"201051344000648","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,337633.5,337633.5,21536,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870470,256448.00
03/13/2016 08:00,2,0.000,ALERT,212.16,302.98,59.949,1457870403,"201051344000569","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,345668.5,345668.5,21204,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870472,256449.00
03/13/2016 08:00,2,0.000,ALERT,212.16,302.68,59.981,1457870403,"201051344000983","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,338133.7,338133.7,21651,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457870474,256450.00
03/13/2016 08:00,2,0.000,ALERT,212.16,302.07,59.949,1457870403,"201051344001158","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,333853.7,333853.7,21869,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870475,256451.00
03/13/2016 08:00,2,0.000,ALERT,212.61,302.98,59.996,1457870403,"201051344000576","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,338704.4,338704.4,21325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870477,256452.00
03/13/2016 08:00,2,0.000,ALERT,211.25,299.07,59.954,1457870403,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,580988.1,580988.1,15169,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457870479,256453.00
03/13/2016 08:15,2,0.055,ALERT,212.61,302.37,59.938,1457871303,"201051344000645","219011344069620",29.98,6.00,0,300.27,304.18,1.7,0.0,0.000,338549.7,338549.7,21478,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1457871305,256454.00
03/13/2016 08:15,2,0.000,ALERT,211.03,299.07,59.970,1457871303,"274151322000085","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,608790.9,608790.9,15130,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871307,256455.00
03/13/2016 08:15,2,0.072,ALERT,212.83,301.77,59.928,1457871303,"201051344000633","219011344069620",29.58,5.00,0,298.47,303.58,2.2,0.2,0.000,330109.5,330109.5,21890,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1457871309,256456.00
03/13/2016 08:15,2,0.092,ALERT,212.16,302.37,59.981,1457871303,"201051344000469","219011344069620",29.28,4.50,0,299.37,303.88,2.8,0.8,0.000,330927.2,330927.2,21876,0,0,0,L,1122011218,0,120.65,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1457871311,256457.00
03/13/2016 08:15,2,0.000,ALERT,211.70,300.27,59.949,1457871303,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,335807.0,335807.0,26412,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457871312,256458.00
03/13/2016 08:15,2,0.000,ALERT,210.80,299.07,59.970,1457871303,"274151322000052","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,617077.7,617077.7,15349,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871314,256459.00
03/13/2016 08:15,2,0.000,ALERT,211.93,300.57,59.991,1457871303,"201051344000585","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,341153.7,341153.7,26418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871316,256460.00
03/13/2016 08:15,2,0.000,ALERT,211.93,300.57,59.986,1457871303,"201051344001230","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,339637.3,339637.3,26203,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871318,256461.00
03/13/2016 08:15,2,0.000,ALERT,212.16,300.87,59.965,1457871303,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,333254.8,333254.8,26392,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871320,256462.00
03/13/2016 08:15,2,0.000,ALERT,211.25,299.97,59.986,1457871303,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,344127.6,344127.6,26329,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457871321,256463.00
03/13/2016 08:15,2,0.000,ALERT,211.03,299.07,59.991,1457871303,"274151322000094","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,495696.6,495696.6,15941,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871323,256464.00
03/13/2016 08:15,2,0.094,ALERT,212.16,302.98,59.991,1457871303,"201051344000579","219011344069620",29.28,5.50,0,300.87,304.78,2.8,0.8,0.000,345038.9,345038.9,1916,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457871325,256465.00
03/13/2016 08:15,2,0.000,ALERT,211.48,300.27,59.970,1457871303,"201051344000890","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,341471.3,341471.3,26349,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457871327,256466.00
03/13/2016 08:15,2,0.000,ALERT,211.70,299.67,60.034,1457871303,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,343630.2,343630.2,26346,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871329,256467.00
03/13/2016 08:15,2,0.000,ALERT,211.70,299.07,59.986,1457871303,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,337306.6,337306.6,26501,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871331,256468.00
03/13/2016 08:15,2,0.000,ALERT,211.03,299.37,59.959,1457871303,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,611185.7,611185.7,15385,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457871332,256469.00
03/13/2016 08:15,2,0.000,ALERT,211.70,300.27,59.954,1457871303,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,650424.2,650424.2,15390,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871334,256470.00
03/13/2016 08:15,2,0.072,ALERT,212.16,302.98,59.996,1457871303,"201051344000868","219011344069620",28.51,5.00,0,300.87,305.08,2.1,0.1,0.000,329911.2,329911.2,21615,0,0,0,L,1122011218,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1457871336,256471.00
03/13/2016 08:15,2,0.000,ALERT,211.03,300.57,59.986,1457871303,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,643655.5,643655.5,15274,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871338,256472.00
03/13/2016 08:15,2,0.057,ALERT,212.16,302.37,59.949,1457871303,"201051344000988","219011344069620",28.88,5.50,0,297.57,303.88,1.7,0.0,0.000,328096.9,328096.9,21890,0,0,0,L,1122011218,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1457871340,256473.00
03/13/2016 08:15,2,0.000,ALERT,211.48,299.07,59.991,1457871303,"201051344001025","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,341159.4,341159.4,26405,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457871342,256474.00
03/13/2016 08:15,2,0.090,ALERT,212.38,302.68,59.991,1457871303,"201051344000458","219011344069620",28.25,6.30,0,300.27,305.08,2.6,0.6,0.000,338499.9,338499.9,21797,0,0,0,L,1122011218,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1457871343,256475.00
03/13/2016 08:15,2,0.062,ALERT,212.83,302.07,60.018,1457871303,"201051344000853","219011344069620",28.86,5.00,0,300.27,304.48,1.8,0.0,0.000,336134.6,336134.6,21419,0,0,0,L,1122011218,0,121.55,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1457871345,256476.00
03/13/2016 08:15,2,0.000,ALERT,211.93,299.97,59.981,1457871303,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,343362.8,343362.8,26223,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457871347,256477.00
03/13/2016 08:15,2,0.000,ALERT,211.93,299.37,59.981,1457871303,"201051344000917","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,340638.6,340638.6,26220,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871349,256478.00
03/13/2016 08:15,2,0.000,ALERT,211.93,299.97,59.975,1457871303,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,345744.8,345744.8,26080,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457871351,256479.00
03/13/2016 08:15,2,0.000,ALERT,211.70,299.37,59.959,1457871303,"201051344000651","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,337564.9,337564.9,26448,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871352,256480.00
03/13/2016 08:15,2,0.000,ALERT,210.57,299.07,60.012,1457871303,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,593116.9,593116.9,15086,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871354,256481.00
03/13/2016 08:15,2,0.000,ALERT,211.70,298.77,59.975,1457871303,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,495771.8,495771.8,16116,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871356,256482.00
03/13/2016 08:15,2,0.000,ALERT,211.25,299.67,59.954,1457871303,"201051344001135","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,334114.2,334114.2,26415,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871358,256483.00
03/13/2016 08:15,2,0.078,ALERT,212.16,302.98,60.012,1457871303,"201051344000594","219011344069620",28.82,5.00,0,299.97,304.48,2.3,0.3,0.000,340733.0,340733.0,21828,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1457871359,256484.00
03/13/2016 08:15,2,0.000,ALERT,211.70,299.37,59.981,1457871303,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,340402.9,340402.9,26399,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871361,256485.00
03/13/2016 08:15,2,0.000,ALERT,210.80,299.97,59.975,1457871303,"274151322000054","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,605988.9,605988.9,15113,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871363,256486.00
03/13/2016 08:15,2,0.070,ALERT,212.61,301.77,59.949,1457871303,"201051344000867","219011344069620",27.79,6.00,0,299.67,304.48,2.0,0.0,0.000,329120.5,329120.5,21857,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1457871365,256487.00
03/13/2016 08:15,2,0.121,ALERT,211.48,299.67,59.954,1457871303,"201051344001093","219011344069620",27.67,6.00,0,297.57,301.77,3.4,1.4,0.000,339159.7,339159.7,26278,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1457871367,256488.00
03/13/2016 08:15,2,0.018,ALERT,212.16,302.37,59.981,1457871303,"201051344000900","219011344069620",27.85,5.00,0,299.67,303.88,0.5,0.0,0.000,344270.3,344270.3,21266,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1457871369,256489.00
03/13/2016 08:15,2,0.086,ALERT,212.38,301.77,59.981,1457871303,"201051344000648","219011344069620",28.49,4.50,0,299.67,304.18,2.5,0.5,0.000,337633.6,337633.6,21538,0,0,0,L,1122011218,0,120.65,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1457871370,256490.00
03/13/2016 08:15,2,0.082,ALERT,212.38,302.98,59.975,1457871303,"201051344000569","219011344069620",28.77,5.50,0,300.87,305.08,2.4,0.4,0.000,345668.6,345668.6,21206,0,0,0,L,1122011218,0,120.65,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1457871372,256491.00
03/13/2016 08:15,2,0.074,ALERT,212.38,302.68,59.975,1457871303,"201051344000983","219011344069620",28.25,5.50,0,300.57,304.78,2.1,0.1,0.000,338133.7,338133.7,21653,0,0,0,L,1122011218,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1457871374,256492.00
03/13/2016 08:15,2,0.053,ALERT,212.38,302.07,59.975,1457871303,"201051344001158","219011344069620",28.37,4.50,0,299.67,303.88,1.6,0.0,0.000,333853.8,333853.8,21871,0,0,0,L,1122011218,0,120.88,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1457871376,256493.00
03/13/2016 08:15,2,0.092,ALERT,212.83,302.98,59.970,1457871303,"201051344000576","219011344069620",27.41,5.00,0,300.27,304.48,2.6,0.6,0.000,338704.5,338704.5,21327,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1457871378,256494.00
03/13/2016 08:15,2,0.000,ALERT,211.03,299.07,59.954,1457871303,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,580988.1,580988.1,15171,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457871380,256495.00
03/13/2016 08:30,2,0.145,ALERT,212.83,303.58,60.028,1457872203,"201051344000645","219011344069620",23.99,6.00,0,300.57,304.78,3.5,1.5,0.000,338549.8,338549.8,21480,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1457872205,256496.00
03/13/2016 08:30,2,0.070,ALERT,211.48,300.57,60.002,1457872203,"274151322000085","219011344069620",23.46,6.00,0,297.87,302.37,1.7,0.0,0.000,608790.9,608790.9,15132,0,0,0,L,1151911521,0,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1457872207,256497.00
03/13/2016 08:30,2,0.166,ALERT,213.29,303.28,59.949,1457872203,"201051344000633","219011344069620",22.44,5.00,0,298.77,304.48,3.8,1.7,0.000,330109.6,330109.6,21892,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1457872209,256498.00
03/13/2016 08:30,2,0.186,ALERT,212.61,303.58,59.991,1457872203,"201051344000469","219011344069620",23.52,4.50,0,299.67,304.48,4.5,2.4,0.000,330927.4,330927.4,21878,0,0,0,L,1122011218,0,120.88,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1457872211,256499.00
03/13/2016 08:30,2,0.172,ALERT,211.70,301.17,60.012,1457872203,"201051344000646","219011344069620",20.83,5.00,0,297.87,301.77,3.6,1.6,0.000,335807.1,335807.1,26414,0,0,0,L,1122011218,0,122.01,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1457872212,256500.00
03/13/2016 08:30,2,0.098,ALERT,211.48,299.97,59.975,1457872203,"274151322000052","219011344069620",22.68,6.00,0,297.57,302.68,2.2,0.2,0.000,617077.7,617077.7,15351,0,0,0,L,1151911521,0,121.10,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1457872214,256501.00
03/13/2016 08:30,2,0.166,ALERT,212.16,301.17,60.002,1457872203,"201051344000585","219011344069620",22.01,5.50,0,297.87,302.07,3.7,1.6,0.000,341153.8,341153.8,26420,0,0,0,L,1122011218,0,121.33,121.55,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457872216,256502.00
03/13/2016 08:30,2,0.158,ALERT,212.16,301.77,60.002,1457872203,"201051344001230","219011344069620",21.47,5.00,0,298.77,302.37,3.5,1.4,0.000,339637.4,339637.4,26205,0,0,0,L,1122011218,0,122.01,121.10,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457872218,256503.00
03/13/2016 08:30,2,0.164,ALERT,212.38,302.07,59.996,1457872203,"201051344000582","219011344069620",23.34,4.50,0,299.37,302.68,3.9,1.9,0.000,333255.0,333255.0,26394,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1457872220,256504.00
03/13/2016 08:30,2,0.191,ALERT,211.48,300.87,60.018,1457872203,"201051344000955","219011344069620",22.07,5.00,0,297.57,301.77,4.3,2.2,0.000,344127.8,344127.8,26331,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1457872221,256505.00
03/13/2016 08:30,2,0.000,ALERT,211.48,299.67,59.996,1457872203,"274151322000094","219011344069620",41.31,5.00,0,297.57,391.04,0.0,0.0,0.000,495696.6,495696.6,15943,0,0,0,L,1151911521,0,120.88,122.46,0002,2,0,0,0,0,0,0,33,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1457872223,256506.00
03/13/2016 08:30,2,0.191,ALERT,212.61,304.18,59.954,1457872203,"201051344000579","219011344069620",23.36,5.50,0,300.87,305.68,4.5,2.5,0.000,345039.1,345039.1,1918,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1457872225,256507.00
03/13/2016 08:30,2,0.178,ALERT,211.70,301.17,59.981,1457872203,"201051344000890","219011344069620",23.30,5.50,0,298.17,302.98,4.2,2.1,0.000,341471.4,341471.4,26351,0,0,0,L,1122011218,0,121.78,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1457872227,256508.00
03/13/2016 08:30,2,0.180,ALERT,212.16,301.17,59.991,1457872203,"201051344000438","219011344069620",22.90,4.50,0,298.17,302.37,4.2,2.1,0.000,343630.4,343630.4,26348,0,0,0,L,1122011218,0,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457872229,256509.00
03/13/2016 08:30,2,0.219,ALERT,212.16,300.57,59.986,1457872203,"201051344000417","219011344069620",21.93,5.00,0,297.26,301.47,4.9,2.8,0.000,337306.9,337306.9,26503,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1457872230,256510.00
03/13/2016 08:30,2,0.076,ALERT,211.48,300.87,59.938,1457872203,"274151322000083","219011344069620",22.76,6.00,0,298.17,302.68,1.7,0.0,0.000,611185.7,611185.7,15387,0,0,0,L,1151911521,0,120.88,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1457872232,256511.00
03/13/2016 08:30,2,0.078,ALERT,212.16,300.27,60.028,1457872203,"274151322000076","219011344069620",23.62,5.50,0,298.17,302.68,1.9,0.0,0.000,650424.2,650424.2,15392,0,0,0,L,1151911521,0,121.55,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1457872234,256512.00
03/13/2016 08:30,2,0.158,ALERT,212.61,304.18,59.975,1457872203,"201051344000868","219011344069620",22.56,5.00,0,301.17,305.68,3.6,1.6,0.000,329911.3,329911.3,21617,0,0,0,L,1122011218,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1457872236,256513.00
03/13/2016 08:30,2,0.070,ALERT,211.70,301.47,59.954,1457872203,"274151322000095","219011344069620",23.68,5.00,0,299.07,302.98,1.7,0.0,0.000,643655.5,643655.5,15276,0,0,0,L,1151911521,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1457872238,256514.00
03/13/2016 08:30,2,0.139,ALERT,212.38,303.58,59.970,1457872203,"201051344000988","219011344069620",23.66,5.50,0,298.17,304.48,3.4,1.3,0.000,328096.9,328096.9,21892,0,0,0,L,1122011218,0,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1457872240,256515.00
03/13/2016 08:30,2,0.154,ALERT,211.70,300.27,59.986,1457872203,"201051344001025","219011344069620",23.76,4.50,0,297.26,302.68,3.8,1.7,0.000,341159.5,341159.5,26407,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1457872242,256516.00
03/13/2016 08:30,2,0.172,ALERT,212.61,304.48,60.002,1457872203,"201051344000458","219011344069620",23.60,6.30,0,300.87,305.68,4.1,2.1,0.000,338500.1,338500.1,21799,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1457872244,256517.00
03/13/2016 08:30,2,0.152,ALERT,213.06,303.28,59.986,1457872203,"201051344000853","219011344069620",22.34,5.00,0,300.57,305.08,3.5,1.4,0.000,336134.6,336134.6,21421,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1457872245,256518.00
03/13/2016 08:30,2,0.150,ALERT,212.16,300.87,59.981,1457872203,"201051344000685","219011344069620",22.98,5.00,0,297.87,302.07,3.5,1.5,0.000,343362.9,343362.9,26225,0,0,0,L,1122011218,0,122.46,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1457872247,256519.00
03/13/2016 08:30,2,0.154,ALERT,212.16,300.57,59.981,1457872203,"201051344000917","219011344069620",22.20,6.00,0,296.66,301.47,3.5,1.5,0.000,340638.7,340638.7,26222,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1457872249,256520.00
03/13/2016 08:30,2,0.143,ALERT,212.16,300.87,59.986,1457872203,"201051344001145","219011344069620",23.12,5.00,0,297.87,302.68,3.4,1.3,0.000,345744.9,345744.9,26082,0,0,0,L,1122011218,0,121.78,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457872251,256521.00
03/13/2016 08:30,2,0.184,ALERT,211.93,300.27,60.018,1457872203,"201051344000651","219011344069620",22.66,4.00,0,297.26,301.47,4.2,2.1,0.000,337565.0,337565.0,26450,0,0,0,L,1122011218,0,122.01,120.88,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457872253,256522.00
03/13/2016 08:30,2,0.059,ALERT,211.03,300.27,59.975,1457872203,"274151322000088","219011344069620",22.98,6.30,0,297.57,301.77,1.4,0.0,0.000,593116.9,593116.9,15088,0,0,0,L,1151911521,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1457872254,256523.00
03/13/2016 08:30,2,0.006,ALERT,211.93,299.37,59.981,1457872203,"274151322000068","219011344069620",41.61,6.70,0,297.26,396.75,0.0,0.0,0.000,495771.8,495771.8,16118,0,0,0,L,1151911521,0,121.55,122.46,0002,5,0,0,0,0,0,0,46,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457872256,256524.00
03/13/2016 08:30,2,0.156,ALERT,211.70,300.87,59.986,1457872203,"201051344001135","219011344069620",21.99,5.00,0,298.17,302.68,3.5,1.5,0.000,334114.3,334114.3,26417,0,0,0,L,1122011218,0,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457872258,256525.00
03/13/2016 08:30,2,0.166,ALERT,212.16,304.48,60.007,1457872203,"201051344000594","219011344069620",23.84,5.00,0,300.27,305.08,4.0,1.9,0.000,340733.2,340733.2,21830,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1457872260,256526.00
03/13/2016 08:30,2,0.164,ALERT,211.93,300.27,60.007,1457872203,"201051344001203","219011344069620",22.72,5.00,0,297.87,303.58,3.8,1.7,0.000,340403.0,340403.0,26401,0,0,0,L,1122011218,0,122.23,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1457872262,256527.00
03/13/2016 08:30,2,0.072,ALERT,211.25,300.27,59.986,1457872203,"274151322000054","219011344069620",23.40,6.30,0,297.87,302.37,1.7,0.0,0.000,605988.9,605988.9,15115,0,0,0,L,1151911521,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1457872263,256528.00
03/13/2016 08:30,2,0.156,ALERT,212.83,303.28,59.986,1457872203,"201051344000867","219011344069620",23.74,6.00,0,299.07,305.38,3.8,1.7,0.000,329120.6,329120.6,21859,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457872265,256529.00
03/13/2016 08:30,2,0.207,ALERT,211.70,300.57,59.986,1457872203,"201051344001093","219011344069620",22.78,6.30,0,297.87,301.77,4.8,2.7,0.000,339160.1,339160.1,26280,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1457872267,256530.00
03/13/2016 08:30,2,0.102,ALERT,212.38,303.88,59.996,1457872203,"201051344000900","219011344069620",23.34,5.00,0,300.27,304.48,2.4,0.4,0.000,344270.3,344270.3,21268,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1457872269,256531.00
03/13/2016 08:30,2,0.178,ALERT,212.61,303.28,59.954,1457872203,"201051344000648","219011344069620",23.87,4.50,0,299.97,305.08,4.3,2.2,0.000,337633.8,337633.8,21540,0,0,0,L,1122011218,0,120.88,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457872271,256532.00
03/13/2016 08:30,2,0.166,ALERT,212.61,304.78,59.991,1457872203,"201051344000569","219011344069620",23.84,5.50,0,301.17,305.98,4.0,2.0,0.000,345668.8,345668.8,21208,0,0,0,L,1122011218,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457872273,256533.00
03/13/2016 08:30,2,0.164,ALERT,212.61,304.18,60.034,1457872203,"201051344000983","219011344069620",23.28,5.50,0,300.87,305.38,3.9,1.8,0.000,338133.9,338133.9,21655,0,0,0,L,1122011218,0,121.33,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457872275,256534.00
03/13/2016 08:30,2,0.143,ALERT,212.61,304.18,60.018,1457872203,"201051344001158","219011344069620",23.66,4.50,0,299.97,304.78,3.4,1.4,0.000,333853.8,333853.8,21873,0,0,0,L,1122011218,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457872277,256535.00
03/13/2016 08:30,2,0.178,ALERT,213.06,304.78,60.028,1457872203,"201051344000576","219011344069620",23.28,5.00,0,300.27,305.08,4.2,2.1,0.000,338704.8,338704.8,21329,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1457872278,256536.00
03/13/2016 08:30,2,0.088,ALERT,211.25,299.97,59.965,1457872203,"274151322000087","219011344069620",22.13,6.30,0,296.96,301.47,2.0,0.0,0.000,580988.1,580988.1,15173,0,0,0,L,1151911521,0,121.10,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457872280,256537.00
03/13/2016 08:45,2,0.229,ACTIVE,213.06,340.25,60.012,1457873104,"201051344000645","219011344069620",28.61,6.70,0,302.07,353.77,6.7,4.5,0.013,338550.6,338550.6,21482,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873105,256538.00
03/13/2016 08:45,2,0.107,ACTIVE,211.48,337.54,59.991,1457873104,"274151322000085","219011344069620",29.84,7.00,0,299.07,343.55,3.2,1.2,0.000,608791.0,608791.0,15134,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873106,256539.00
03/13/2016 08:45,2,0.250,ACTIVE,213.29,342.95,59.986,1457873104,"201051344000633","219011344069620",28.41,6.00,0,300.27,354.07,7.2,5.0,0.013,330110.4,330110.4,21894,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873107,256540.00
