ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 08:45,2,0.260,ACTIVE,212.61,340.55,59.975,1457873104,"201051344000469","219011344069620",28.92,5.00,0,301.17,350.77,7.7,5.5,0.009,330928.4,330928.4,21880,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873108,256541.00
03/13/2016 08:45,2,0.234,ACTIVE,211.70,338.14,59.986,1457873104,"201051344000646","219011344069620",28.47,6.00,0,298.77,351.37,6.8,4.7,0.013,335807.9,335807.9,26416,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873109,256542.00
03/13/2016 08:45,2,0.168,ACTIVE,211.25,338.74,59.981,1457873104,"274151322000052","219011344069620",27.73,7.30,0,298.77,351.37,4.8,2.7,0.018,617078.0,617078.0,15353,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873109,256543.00
03/13/2016 08:45,2,0.246,ACTIVE,211.93,337.54,59.991,1457873104,"201051344001230","219011344069620",26.38,6.00,0,299.97,350.17,6.6,4.5,0.013,339638.1,339638.1,26207,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873111,256544.00
03/13/2016 08:45,2,0.252,ACTIVE,212.38,338.14,59.981,1457873104,"201051344000582","219011344069620",27.65,5.50,0,300.27,354.37,7.1,4.9,0.013,333255.8,333255.8,26396,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873112,256545.00
03/13/2016 08:45,2,0.270,ACTIVE,211.48,337.54,59.996,1457873104,"201051344000955","219011344069620",28.03,6.30,0,299.37,350.77,7.7,5.5,0.013,344128.7,344128.7,26333,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873113,256546.00
03/13/2016 08:45,2,0.086,ALERT,211.48,339.34,59.986,1457873104,"274151322000094","219011344069620",29.76,6.00,0,297.87,408.48,2.6,0.6,0.013,495696.6,495696.6,15945,0,0,0,L,1151911521,0,120.88,122.23,0002,3,0,0,0,0,0,0,190,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873115,256547.00
03/13/2016 08:45,2,0.268,ACTIVE,212.38,339.95,59.996,1457873104,"201051344000579","219011344069620",29.24,6.30,0,302.68,355.88,8.0,5.8,0.013,345040.2,345040.2,1920,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873116,256548.00
03/13/2016 08:45,2,0.262,ACTIVE,211.70,337.24,59.996,1457873104,"201051344000890","219011344069620",28.11,6.30,0,299.37,349.56,7.5,5.3,0.013,341472.3,341472.3,26353,0,0,0,L,1122011218,0,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873117,256549.00
03/13/2016 08:45,2,0.260,ACTIVE,212.16,338.44,59.986,1457873104,"201051344000438","219011344069620",28.55,6.00,0,299.67,354.97,7.6,5.4,0.013,343631.3,343631.3,26350,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873118,256550.00
03/13/2016 08:45,2,0.295,ACTIVE,212.16,337.84,59.996,1457873104,"201051344000417","219011344069620",28.21,6.00,0,298.47,351.67,8.4,6.2,0.018,337308.0,337308.0,26505,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873119,256551.00
03/13/2016 08:45,2,0.146,ACTIVE,211.48,338.74,59.991,1457873104,"274151322000083","219011344069620",27.89,7.00,0,299.07,346.56,4.2,2.1,0.013,611185.9,611185.9,15389,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873120,256552.00
03/13/2016 08:45,2,0.160,ACTIVE,211.70,339.04,59.986,1457873104,"274151322000076","219011344069620",27.83,7.00,0,299.07,349.26,4.5,2.4,0.009,650424.5,650424.5,15394,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873120,256553.00
03/13/2016 08:45,2,0.240,ACTIVE,212.61,339.95,59.991,1457873104,"201051344000868","219011344069620",28.05,6.00,0,302.37,351.97,6.8,4.7,0.013,329912.1,329912.1,21619,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873121,256554.00
03/13/2016 08:45,2,0.148,ACTIVE,211.03,338.14,59.996,1457873104,"274151322000095","219011344069620",27.87,6.70,0,300.27,346.86,4.2,2.1,0.018,643655.7,643655.7,15278,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873122,256555.00
03/13/2016 08:45,2,0.221,ACTIVE,212.38,341.15,59.991,1457873104,"201051344000988","219011344069620",28.31,6.30,0,299.97,353.77,6.3,4.2,0.013,328097.6,328097.6,21894,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873123,256556.00
03/13/2016 08:45,2,0.238,ACTIVE,211.70,337.24,60.007,1457873104,"201051344001025","219011344069620",28.25,5.50,0,298.77,349.56,6.8,4.7,0.013,341160.3,341160.3,26409,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873124,256557.00
03/13/2016 08:45,2,0.252,ACTIVE,212.38,339.34,59.996,1457873104,"201051344000458","219011344069620",28.92,7.00,0,302.37,350.47,7.4,5.2,0.018,338501.0,338501.0,21801,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873125,256558.00
03/13/2016 08:45,2,0.227,ACTIVE,213.06,341.15,59.991,1457873104,"201051344000853","219011344069620",28.86,6.00,0,302.07,352.87,6.7,4.5,0.018,336135.4,336135.4,21423,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873126,256559.00
03/13/2016 08:45,2,0.246,ACTIVE,212.38,338.74,59.996,1457873104,"201051344000685","219011344069620",27.79,6.30,0,298.77,347.76,7.0,4.8,0.018,343363.6,343363.6,26227,0,0,0,L,1122011218,0,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873127,256560.00
03/13/2016 08:45,2,0.238,ACTIVE,211.93,338.44,59.991,1457873104,"201051344000917","219011344069620",27.71,7.00,0,297.87,351.67,6.7,4.5,0.013,340639.4,340639.4,26224,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873128,256561.00
03/13/2016 08:45,2,0.221,ACTIVE,212.38,338.14,59.986,1457873104,"201051344001145","219011344069620",28.45,6.00,0,299.37,348.66,6.4,4.2,0.013,345745.6,345745.6,26084,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873129,256562.00
03/13/2016 08:45,2,0.256,ACTIVE,212.16,338.74,60.002,1457873104,"201051344000651","219011344069620",28.31,5.00,0,298.47,352.57,7.4,5.2,0.018,337565.9,337565.9,26452,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873129,256563.00
03/13/2016 08:45,2,0.133,ACTIVE,211.03,337.84,59.991,1457873104,"274151322000088","219011344069620",25.52,7.30,0,298.77,346.56,3.5,1.4,0.009,593117.0,593117.0,15090,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873131,256564.00
03/13/2016 08:45,2,0.102,ALERT,211.93,339.34,59.986,1457873104,"274151322000068","219011344069620",29.90,7.30,0,297.57,407.57,3.1,1.1,0.004,495771.9,495771.9,16120,0,0,0,L,1151911521,0,121.55,122.46,0002,5,0,0,0,0,0,0,180,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873132,256565.00
03/13/2016 08:45,2,0.229,ACTIVE,211.70,336.64,59.986,1457873104,"201051344001135","219011344069620",28.49,6.00,0,299.37,346.56,6.6,4.5,0.018,334115.0,334115.0,26419,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873133,256566.00
03/13/2016 08:45,2,0.258,ACTIVE,212.16,340.25,59.991,1457873104,"201051344000594","219011344069620",28.39,6.00,0,301.77,352.27,7.4,5.2,0.013,340734.1,340734.1,21832,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873134,256567.00
03/13/2016 08:45,2,0.242,ACTIVE,212.16,338.14,59.986,1457873104,"201051344001203","219011344069620",27.95,6.00,0,298.77,354.97,6.9,4.7,0.018,340403.8,340403.8,26403,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873135,256568.00
03/13/2016 08:45,2,0.143,ACTIVE,211.25,339.04,59.991,1457873104,"274151322000054","219011344069620",27.29,7.70,0,299.07,343.25,4.0,1.9,0.009,605989.0,605989.0,15117,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873136,256569.00
03/13/2016 08:45,2,0.238,ACTIVE,212.83,339.65,59.991,1457873104,"201051344000867","219011344069620",28.45,6.70,0,301.47,349.56,6.9,4.7,0.018,329121.4,329121.4,21861,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873137,256570.00
03/13/2016 08:45,2,0.283,ACTIVE,211.93,338.44,59.975,1457873104,"201051344001093","219011344069620",28.01,6.70,0,299.07,351.97,8.0,5.8,0.013,339161.1,339161.1,26282,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873138,256571.00
03/13/2016 08:45,2,0.180,ALERT,212.38,340.85,59.996,1457873104,"201051344000900","219011344069620",27.81,6.00,0,301.77,346.26,5.1,3.0,0.013,344270.7,344270.7,21270,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873140,256572.00
03/13/2016 08:45,2,0.256,ACTIVE,212.61,340.55,60.028,1457873104,"201051344000648","219011344069620",28.80,5.50,0,301.47,352.57,7.5,5.3,0.022,337634.8,337634.8,21542,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873141,256573.00
03/13/2016 08:45,2,0.238,ACTIVE,212.61,340.55,60.012,1457873104,"201051344000569","219011344069620",29.44,6.30,0,302.98,351.37,7.2,5.0,0.018,345669.7,345669.7,21210,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873142,256574.00
03/13/2016 08:45,2,0.240,ACTIVE,212.61,339.65,60.002,1457873104,"201051344000983","219011344069620",28.65,6.30,0,302.68,352.27,7.0,4.9,0.018,338134.7,338134.7,21657,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873143,256575.00
03/13/2016 08:45,2,0.229,ACTIVE,212.38,339.65,59.954,1457873104,"201051344001158","219011344069620",28.07,5.50,0,301.77,354.67,6.5,4.4,0.018,333854.5,333854.5,21875,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873144,256576.00
03/13/2016 08:45,2,0.271,ACTIVE,213.06,341.75,59.991,1457873104,"201051344000576","219011344069620",27.81,6.00,0,302.37,351.07,7.7,5.5,0.013,338705.6,338705.6,21331,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873145,256577.00
03/13/2016 08:45,2,0.152,ACTIVE,211.48,339.04,59.986,1457873104,"274151322000087","219011344069620",27.00,7.70,0,298.17,347.16,4.2,2.1,0.013,580988.3,580988.3,15175,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873145,256578.00
03/13/2016 08:45,2,0.242,ACTIVE,212.16,338.74,60.002,1457873104,"201051344000585","219011344069620",28.78,6.30,0,331.83,343.55,7.1,4.9,0.013,341154.6,341154.6,26423,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457873146,256579.00
03/13/2016 09:00,2,0.365,ACTIVE,212.83,341.15,59.954,1457874004,"201051344000645","219011344069620",28.82,7.00,0,335.44,345.96,10.7,8.4,0.049,338552.1,338552.1,21483,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874005,256580.00
03/13/2016 09:00,2,0.283,ACTIVE,211.03,337.54,59.965,1457874004,"274151322000085","219011344069620",27.63,7.70,0,329.13,346.56,7.9,5.7,0.040,608792.0,608792.0,15135,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874006,256581.00
03/13/2016 09:00,2,0.365,ACTIVE,212.83,342.65,59.996,1457874004,"201051344000633","219011344069620",29.86,6.00,0,324.02,356.48,11.1,8.8,0.049,330112.1,330112.1,21895,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874006,256582.00
03/13/2016 09:00,2,0.373,ACTIVE,212.38,340.85,59.959,1457874004,"201051344000469","219011344069620",30.18,5.50,0,328.82,349.86,11.4,9.1,0.053,330930.2,330930.2,21881,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874008,256583.00
03/13/2016 09:00,2,0.361,ACTIVE,211.48,338.74,59.965,1457874004,"201051344000646","219011344069620",29.12,6.30,0,327.92,347.46,10.7,8.4,0.049,335809.5,335809.5,26417,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874008,256584.00
03/13/2016 09:00,2,0.301,ACTIVE,210.57,337.84,59.991,1457874004,"274151322000052","219011344069620",28.21,7.70,0,333.93,342.35,8.6,6.4,0.040,617079.1,617079.1,15354,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874009,256585.00
03/13/2016 09:00,2,0.363,ACTIVE,211.93,339.34,59.975,1457874004,"201051344000585","219011344069620",29.54,6.70,0,332.13,343.55,10.9,8.6,0.057,341156.3,341156.3,26424,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874010,256586.00
03/13/2016 09:00,2,0.352,ACTIVE,211.70,338.14,60.002,1457874004,"201051344001230","219011344069620",28.98,6.30,0,322.51,349.26,10.3,8.0,0.044,339639.6,339639.6,26208,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874011,256587.00
03/13/2016 09:00,2,0.359,ACTIVE,212.16,339.34,59.975,1457874004,"201051344000582","219011344069620",29.70,6.00,0,333.33,343.25,10.8,8.5,0.049,333257.5,333257.5,26397,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874012,256588.00
03/13/2016 09:00,2,0.379,ACTIVE,211.25,338.44,59.959,1457874004,"201051344000955","219011344069620",30.14,6.30,0,331.83,342.35,11.6,9.3,0.057,344130.6,344130.6,26334,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874013,256589.00
03/13/2016 09:00,2,0.178,ACTIVE,210.80,372.41,59.949,1457874004,"274151322000094","219011344069620",34.85,7.00,0,320.71,373.91,6.3,4.1,0.027,495697.1,495697.1,15947,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874014,256590.00
03/13/2016 09:00,2,0.395,ACTIVE,212.16,340.55,59.970,1457874004,"201051344000579","219011344069620",29.46,6.70,0,334.54,345.06,11.8,9.5,0.049,345042.1,345042.1,1921,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874015,256591.00
03/13/2016 09:00,2,0.383,ACTIVE,211.48,338.74,59.970,1457874004,"201051344000890","219011344069620",29.54,6.70,0,330.93,344.76,11.5,9.2,0.049,341474.1,341474.1,26354,0,0,0,L,1122011218,0,121.78,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874016,256592.00
03/13/2016 09:00,2,0.383,ACTIVE,211.93,339.34,59.970,1457874004,"201051344000438","219011344069620",29.42,6.00,0,331.53,345.36,11.4,9.1,0.049,343633.1,343633.1,26351,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874017,256593.00
03/13/2016 09:00,2,0.406,ACTIVE,211.70,339.04,60.002,1457874004,"201051344000417","219011344069620",29.56,6.30,0,330.63,345.06,12.2,9.8,0.049,337310.0,337310.0,26506,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874017,256594.00
03/13/2016 09:00,2,0.279,ACTIVE,210.80,339.34,59.965,1457874004,"274151322000083","219011344069620",28.09,7.70,0,334.54,342.95,8.0,5.8,0.035,611186.9,611186.9,15390,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874018,256595.00
03/13/2016 09:00,2,0.287,ACTIVE,211.25,337.84,59.959,1457874004,"274151322000076","219011344069620",29.68,7.70,0,335.74,342.65,8.6,6.4,0.044,650425.6,650425.6,15395,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874020,256596.00
03/13/2016 09:00,2,0.363,ACTIVE,212.16,340.55,59.965,1457874004,"201051344000868","219011344069620",29.38,6.30,0,333.63,345.66,10.8,8.5,0.053,329913.7,329913.7,21620,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874021,256597.00
03/13/2016 09:00,2,0.289,ACTIVE,210.57,338.14,59.959,1457874004,"274151322000095","219011344069620",28.39,7.30,0,334.84,342.65,8.3,6.1,0.040,643656.7,643656.7,15279,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874022,256598.00
03/13/2016 09:00,2,0.354,ACTIVE,211.70,341.45,59.959,1457874004,"201051344000988","219011344069620",29.14,6.70,0,332.13,346.56,10.5,8.2,0.057,328099.1,328099.1,21895,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874022,256599.00
03/13/2016 09:00,2,0.363,ACTIVE,211.48,338.14,59.970,1457874004,"201051344001025","219011344069620",29.36,6.00,0,332.13,343.55,10.8,8.5,0.053,341161.9,341161.9,26410,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874023,256600.00
03/13/2016 09:00,2,0.383,ACTIVE,212.16,339.95,59.954,1457874004,"201051344000458","219011344069620",29.44,7.70,0,334.24,345.36,11.4,9.1,0.053,338502.7,338502.7,21802,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874024,256601.00
03/13/2016 09:00,2,0.363,ACTIVE,212.61,341.75,60.012,1457874004,"201051344000853","219011344069620",29.36,6.30,0,336.04,345.96,10.8,8.5,0.053,336136.9,336136.9,21424,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874025,256602.00
03/13/2016 09:00,2,0.359,ACTIVE,211.93,339.65,59.970,1457874004,"201051344000685","219011344069620",29.48,6.30,0,327.02,349.86,10.8,8.5,0.053,343365.3,343365.3,26228,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874026,256603.00
03/13/2016 09:00,2,0.355,ACTIVE,211.70,339.65,59.986,1457874004,"201051344000917","219011344069620",28.92,7.30,0,329.13,346.86,10.4,8.2,0.053,340641.0,340641.0,26225,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874027,256604.00
03/13/2016 09:00,2,0.350,ACTIVE,211.70,339.65,59.954,1457874004,"201051344001145","219011344069620",29.14,6.00,0,331.83,346.26,10.3,8.0,0.053,345747.1,345747.1,26085,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874028,256605.00
03/13/2016 09:00,2,0.369,ACTIVE,211.70,339.04,59.959,1457874004,"201051344000651","219011344069620",29.54,6.00,0,333.03,343.55,11.1,8.7,0.053,337567.6,337567.6,26453,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874029,256606.00
03/13/2016 09:00,2,0.258,ACTIVE,210.35,337.84,59.933,1457874004,"274151322000088","219011344069620",27.67,8.00,0,333.93,341.45,7.2,5.1,0.040,593117.8,593117.8,15091,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874030,256607.00
03/13/2016 09:00,2,0.193,ACTIVE,211.25,382.93,59.959,1457874004,"274151322000068","219011344069620",35.74,8.50,0,331.23,384.13,7.0,4.8,0.027,495772.6,495772.6,16122,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874031,256608.00
03/13/2016 09:00,2,0.355,ACTIVE,211.25,337.84,59.954,1457874004,"201051344001135","219011344069620",29.32,6.30,0,332.13,342.65,10.6,8.3,0.053,334116.5,334116.5,26420,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874032,256609.00
03/13/2016 09:00,2,0.377,ACTIVE,211.70,339.95,59.970,1457874004,"201051344000594","219011344069620",29.66,6.30,0,333.63,344.76,11.4,9.0,0.057,340735.8,340735.8,21833,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874033,256610.00
03/13/2016 09:00,2,0.361,ACTIVE,211.70,338.44,59.965,1457874004,"201051344001203","219011344069620",29.10,6.30,0,333.33,344.15,10.7,8.4,0.049,340405.4,340405.4,26404,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874033,256611.00
03/13/2016 09:00,2,0.268,ACTIVE,210.35,337.84,59.938,1457874004,"274151322000054","219011344069620",28.80,8.50,0,334.24,342.05,7.8,5.7,0.035,605990.0,605990.0,15118,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874034,256612.00
03/13/2016 09:00,2,0.365,ACTIVE,212.38,339.65,59.965,1457874004,"201051344000867","219011344069620",29.44,7.00,0,332.13,349.56,10.9,8.6,0.049,329123.0,329123.0,21862,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874035,256613.00
03/13/2016 09:00,2,0.400,ACTIVE,211.70,339.04,59.959,1457874004,"201051344001093","219011344069620",29.30,7.00,0,330.63,346.26,11.9,9.6,0.049,339163.1,339163.1,26283,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874036,256614.00
03/13/2016 09:00,2,0.307,ACTIVE,211.93,340.25,59.949,1457874004,"201051344000900","219011344069620",28.98,6.30,0,333.63,345.66,9.0,6.8,0.053,344271.9,344271.9,21272,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874037,256615.00
03/13/2016 09:00,2,0.385,ACTIVE,212.38,340.25,59.970,1457874004,"201051344000648","219011344069620",29.46,6.00,0,335.44,345.66,11.5,9.2,0.053,337636.5,337636.5,21543,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874038,256616.00
03/13/2016 09:00,2,0.371,ACTIVE,212.16,340.55,59.954,1457874004,"201051344000569","219011344069620",29.48,6.70,0,334.84,345.66,11.1,8.8,0.057,345671.4,345671.4,21211,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874039,256617.00
03/13/2016 09:00,2,0.367,ACTIVE,212.16,339.95,59.954,1457874004,"201051344000983","219011344069620",29.28,6.70,0,334.54,344.76,10.9,8.6,0.057,338136.3,338136.3,21658,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874040,256618.00
03/13/2016 09:00,2,0.357,ACTIVE,212.38,340.85,59.959,1457874004,"201051344001158","219011344069620",28.67,6.00,0,333.93,345.36,10.4,8.1,0.057,333856.1,333856.1,21876,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874041,256619.00
03/13/2016 09:00,2,0.379,ACTIVE,212.61,341.75,59.959,1457874004,"201051344000576","219011344069620",29.58,6.30,0,332.43,348.96,11.4,9.1,0.053,338707.5,338707.5,21332,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874042,256620.00
03/13/2016 09:00,2,0.285,ACTIVE,210.80,338.44,59.954,1457874004,"274151322000087","219011344069620",27.79,8.50,0,334.54,342.05,8.1,5.9,0.040,580989.3,580989.3,15176,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874043,256621.00
03/13/2016 09:15,2,0.441,ACTIVE,212.38,342.35,59.970,1457874903,"201051344000645","219011344069620",29.38,7.30,0,335.74,347.46,13.1,10.7,0.071,338554.6,338554.6,21484,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874904,256622.00
03/13/2016 09:15,2,0.346,ACTIVE,210.57,338.14,59.959,1457874903,"274151322000085","219011344069620",28.86,8.00,0,333.93,342.95,10.1,7.8,0.057,608793.6,608793.6,15136,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874905,256623.00
03/13/2016 09:15,2,0.461,ACTIVE,212.38,343.55,59.965,1457874903,"201051344000633","219011344069620",28.88,6.30,0,334.54,349.56,13.5,11.1,0.071,330114.6,330114.6,21896,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874906,256624.00
03/13/2016 09:15,2,0.475,ACTIVE,211.93,341.45,59.928,1457874903,"201051344000469","219011344069620",28.63,6.00,0,333.33,347.76,13.8,11.3,0.071,330932.7,330932.7,21882,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874907,256625.00
03/13/2016 09:15,2,0.430,ACTIVE,211.03,339.34,59.959,1457874903,"201051344000646","219011344069620",30.10,6.70,0,331.53,346.56,13.1,10.8,0.066,335811.9,335811.9,26418,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874908,256626.00
03/13/2016 09:15,2,0.373,ACTIVE,210.35,339.04,59.944,1457874903,"274151322000052","219011344069620",28.65,8.50,0,333.63,343.55,10.8,8.5,0.062,617081.0,617081.0,15355,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874909,256627.00
03/13/2016 09:15,2,0.447,ACTIVE,211.48,340.25,59.965,1457874903,"201051344000585","219011344069620",29.46,6.70,0,332.73,345.66,13.4,11.0,0.071,341158.7,341158.7,26425,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874910,256628.00
03/13/2016 09:15,2,0.424,ACTIVE,211.25,338.74,59.970,1457874903,"201051344001230","219011344069620",29.20,6.70,0,331.83,344.15,12.6,10.2,0.071,339641.9,339641.9,26209,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874911,256629.00
03/13/2016 09:15,2,0.441,ACTIVE,212.16,339.95,59.959,1457874903,"201051344000582","219011344069620",29.62,6.30,0,333.33,346.26,13.3,10.9,0.071,333259.9,333259.9,26398,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874912,256630.00
03/13/2016 09:15,2,0.480,ACTIVE,211.03,339.04,59.970,1457874903,"201051344000955","219011344069620",28.17,6.70,0,331.23,345.66,13.8,11.3,0.075,344133.2,344133.2,26335,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874913,256631.00
03/13/2016 09:15,2,0.213,ACTIVE,210.57,418.70,59.965,1457874903,"274151322000094","219011344069620",39.66,8.50,0,335.44,421.40,8.6,6.4,0.044,495698.5,495698.5,15948,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874914,256632.00
03/13/2016 09:15,2,0.469,ACTIVE,211.93,341.75,59.970,1457874903,"201051344000579","219011344069620",30.32,6.70,0,335.14,348.06,14.4,12.0,0.066,345044.7,345044.7,1922,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874915,256633.00
03/13/2016 09:15,2,0.473,ACTIVE,211.25,338.74,59.965,1457874903,"201051344000890","219011344069620",28.57,7.00,0,332.43,345.36,13.7,11.3,0.071,341476.7,341476.7,26355,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874916,256634.00
03/13/2016 09:15,2,0.467,ACTIVE,211.48,339.65,59.975,1457874903,"201051344000438","219011344069620",28.41,6.30,0,333.03,345.96,13.4,11.1,0.066,343635.6,343635.6,26352,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874916,256635.00
03/13/2016 09:15,2,0.492,ACTIVE,211.70,339.95,59.933,1457874903,"201051344000417","219011344069620",28.84,6.70,0,333.33,346.56,14.4,12.0,0.075,337312.7,337312.7,26507,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874917,256636.00
03/13/2016 09:15,2,0.350,ACTIVE,210.35,339.04,59.944,1457874903,"274151322000083","219011344069620",28.84,8.00,0,333.63,343.25,10.2,7.9,0.053,611188.6,611188.6,15391,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874918,256637.00
03/13/2016 09:15,2,0.369,ACTIVE,211.03,340.25,59.959,1457874903,"274151322000076","219011344069620",29.44,8.50,0,334.54,343.85,11.1,8.8,0.071,650427.5,650427.5,15396,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874919,256638.00
03/13/2016 09:15,2,0.443,ACTIVE,211.70,340.55,59.970,1457874903,"201051344000868","219011344069620",29.50,6.70,0,333.33,346.86,13.3,10.9,0.071,329916.2,329916.2,21621,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874920,256639.00
03/13/2016 09:15,2,0.359,ACTIVE,210.57,340.25,59.970,1457874903,"274151322000095","219011344069620",29.36,7.70,0,333.33,342.95,10.7,8.4,0.049,643658.5,643658.5,15280,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874921,256640.00
03/13/2016 09:15,2,0.434,ACTIVE,211.70,342.35,59.975,1457874903,"201051344000988","219011344069620",29.30,7.00,0,333.63,348.36,12.9,10.5,0.080,328101.5,328101.5,21896,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874922,256641.00
03/13/2016 09:15,2,0.439,ACTIVE,211.25,338.14,59.954,1457874903,"201051344001025","219011344069620",29.64,6.30,0,332.43,346.26,13.2,10.9,0.075,341164.3,341164.3,26411,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874923,256642.00
03/13/2016 09:15,2,0.457,ACTIVE,211.93,340.55,59.933,1457874903,"201051344000458","219011344069620",29.56,7.70,0,334.54,346.86,13.7,11.3,0.080,338505.3,338505.3,21803,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874924,256643.00
03/13/2016 09:15,2,0.424,ACTIVE,212.38,341.75,59.944,1457874903,"201051344000853","219011344069620",30.36,6.70,0,335.74,348.06,13.1,10.8,0.075,336139.4,336139.4,21425,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874924,256644.00
03/13/2016 09:15,2,0.449,ACTIVE,211.70,340.55,59.991,1457874903,"201051344000685","219011344069620",28.41,6.70,0,333.93,345.96,12.9,10.6,0.071,343367.7,343367.7,26229,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874925,256645.00
03/13/2016 09:15,2,0.428,ACTIVE,211.70,340.55,59.959,1457874903,"201051344000917","219011344069620",29.38,7.70,0,332.43,345.96,12.8,10.4,0.071,340643.3,340643.3,26226,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874926,256646.00
03/13/2016 09:15,2,0.420,ACTIVE,211.70,340.25,59.986,1457874903,"201051344001145","219011344069620",29.56,6.30,0,333.63,346.26,12.6,10.3,0.071,345749.4,345749.4,26086,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874927,256647.00
03/13/2016 09:15,2,0.455,ACTIVE,211.48,340.25,59.965,1457874903,"201051344000651","219011344069620",28.92,6.00,0,333.03,345.66,13.4,11.0,0.075,337570.1,337570.1,26454,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874928,256648.00
03/13/2016 09:15,2,0.332,ACTIVE,210.35,339.95,59.965,1457874903,"274151322000088","219011344069620",27.77,8.50,0,332.73,342.95,9.4,7.1,0.049,593119.3,593119.3,15092,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874929,256649.00
03/13/2016 09:15,2,0.227,ACTIVE,211.25,424.11,59.965,1457874903,"274151322000068","219011344069620",40.20,10.00,0,336.64,427.71,9.3,7.0,0.044,495774.1,495774.1,16123,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874930,256650.00
03/13/2016 09:15,2,0.426,ACTIVE,211.25,338.44,59.954,1457874903,"201051344001135","219011344069620",29.84,6.70,0,332.13,345.06,12.9,10.5,0.071,334118.9,334118.9,26421,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874931,256651.00
03/13/2016 09:15,2,0.459,ACTIVE,211.70,341.15,59.965,1457874903,"201051344000594","219011344069620",29.84,6.30,0,333.03,346.86,13.9,11.5,0.071,340738.4,340738.4,21834,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874932,256652.00
03/13/2016 09:15,2,0.441,ACTIVE,211.48,338.44,59.970,1457874903,"201051344001203","219011344069620",29.04,6.70,0,333.93,346.26,13.0,10.6,0.071,340407.8,340407.8,26405,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874934,256653.00
03/13/2016 09:15,2,0.342,ACTIVE,210.57,340.25,59.959,1457874903,"274151322000054","219011344069620",29.00,9.00,0,332.73,342.95,10.1,7.8,0.053,605991.7,605991.7,15119,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874935,256654.00
03/13/2016 09:15,2,0.439,ACTIVE,212.16,341.15,59.949,1457874903,"201051344000867","219011344069620",29.92,7.30,0,333.93,346.56,13.3,11.0,0.071,329125.5,329125.5,21863,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874935,256655.00
03/13/2016 09:15,2,0.471,ACTIVE,211.48,339.65,59.965,1457874903,"201051344001093","219011344069620",29.52,7.30,0,332.13,347.16,14.1,11.7,0.071,339165.7,339165.7,26284,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874936,256656.00
03/13/2016 09:15,2,0.379,ACTIVE,211.70,341.75,59.959,1457874903,"201051344000900","219011344069620",29.76,6.70,0,333.63,346.56,11.4,9.1,0.071,344273.9,344273.9,21273,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874937,256657.00
03/13/2016 09:15,2,0.457,ACTIVE,212.16,341.75,59.975,1457874903,"201051344000648","219011344069620",29.82,6.30,0,334.84,347.16,13.8,11.4,0.075,337639.1,337639.1,21544,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874938,256658.00
03/13/2016 09:15,2,0.449,ACTIVE,211.93,342.05,59.970,1457874903,"201051344000569","219011344069620",29.74,6.70,0,334.54,346.86,13.6,11.2,0.071,345673.9,345673.9,21212,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874939,256659.00
03/13/2016 09:15,2,0.451,ACTIVE,211.70,340.55,59.965,1457874903,"201051344000983","219011344069620",28.41,7.00,0,333.93,346.56,13.0,10.6,0.080,338138.8,338138.8,21659,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874940,256660.00
03/13/2016 09:15,2,0.428,ACTIVE,212.16,341.75,59.938,1457874903,"201051344001158","219011344069620",29.54,6.00,0,333.33,347.16,12.8,10.5,0.075,333858.4,333858.4,21877,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874941,256661.00
03/13/2016 09:15,2,0.453,ACTIVE,212.16,342.35,59.965,1457874903,"201051344000576","219011344069620",29.78,6.70,0,334.54,347.76,13.7,11.3,0.071,338710.0,338710.0,21333,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874942,256662.00
03/13/2016 09:15,2,0.355,ACTIVE,210.57,338.74,59.965,1457874903,"274151322000087","219011344069620",27.95,9.30,0,333.63,343.25,10.1,7.8,0.053,580991.0,580991.0,15177,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457874943,256663.00
03/13/2016 09:30,2,0.521,ACTIVE,212.38,343.25,59.938,1457875805,"201051344000645","219011344069620",30.28,7.30,0,335.44,349.56,16.1,13.6,0.097,338557.5,338557.5,21485,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875806,256664.00
03/13/2016 09:30,2,0.436,ACTIVE,211.48,340.25,60.002,1457875805,"274151322000085","219011344069620",29.10,8.50,0,334.84,345.36,12.9,10.5,0.066,608795.8,608795.8,15137,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875807,256665.00
03/13/2016 09:30,2,0.529,ACTIVE,212.38,344.45,59.965,1457875805,"201051344000633","219011344069620",30.49,6.70,0,335.14,351.07,16.3,13.8,0.093,330117.6,330117.6,21897,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875808,256666.00
03/13/2016 09:30,2,0.547,ACTIVE,212.16,342.65,59.959,1457875805,"201051344000469","219011344069620",30.10,6.00,0,333.93,348.66,16.7,14.2,0.097,330935.8,330935.8,21883,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875809,256667.00
03/13/2016 09:30,2,0.514,ACTIVE,211.25,340.25,59.944,1457875805,"201051344000646","219011344069620",30.43,6.70,0,331.53,347.16,15.8,13.4,0.097,335814.8,335814.8,26419,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875809,256668.00
03/13/2016 09:30,2,0.463,ACTIVE,210.80,340.25,59.959,1457875805,"274151322000052","219011344069620",29.16,9.00,0,334.24,345.36,13.7,11.3,0.084,617083.4,617083.4,15356,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875810,256669.00
03/13/2016 09:30,2,0.529,ACTIVE,211.70,340.85,59.970,1457875805,"201051344000585","219011344069620",30.12,7.30,0,331.53,347.16,16.2,13.7,0.097,341161.7,341161.7,26426,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875811,256670.00
03/13/2016 09:30,2,0.506,ACTIVE,211.25,339.65,59.959,1457875805,"201051344001230","219011344069620",29.94,6.70,0,331.23,345.66,15.4,12.9,0.093,339644.7,339644.7,26210,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875812,256671.00
03/13/2016 09:30,2,0.527,ACTIVE,211.93,341.15,59.928,1457875805,"201051344000582","219011344069620",30.08,6.30,0,333.33,347.16,16.1,13.6,0.097,333262.8,333262.8,26399,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875813,256672.00
03/13/2016 09:30,2,0.549,ACTIVE,211.03,339.65,59.965,1457875805,"201051344000955","219011344069620",30.38,7.00,0,331.53,349.26,16.9,14.4,0.097,344136.3,344136.3,26336,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875814,256673.00
03/13/2016 09:30,2,0.283,ACTIVE,211.25,415.09,59.965,1457875805,"274151322000094","219011344069620",39.14,9.70,0,336.94,426.51,11.3,9.0,0.057,495700.2,495700.2,15949,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875815,256674.00
03/13/2016 09:30,2,0.561,ACTIVE,211.93,342.05,59.959,1457875805,"201051344000579","219011344069620",30.38,7.00,0,334.24,349.26,17.2,14.7,0.102,345047.9,345047.9,1923,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875816,256675.00
03/13/2016 09:30,2,0.541,ACTIVE,211.25,339.34,59.959,1457875805,"201051344000890","219011344069620",30.57,7.30,0,331.83,349.56,16.8,14.3,0.097,341479.8,341479.8,26356,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875817,256676.00
03/13/2016 09:30,2,0.551,ACTIVE,211.70,340.25,59.991,1457875805,"201051344000438","219011344069620",29.64,6.70,0,332.43,351.67,16.6,14.1,0.097,343638.7,343638.7,26353,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875818,256677.00
03/13/2016 09:30,2,0.580,ACTIVE,211.70,340.85,59.959,1457875805,"201051344000417","219011344069620",29.56,7.00,0,332.43,347.76,17.4,14.9,0.102,337316.0,337316.0,26508,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875819,256678.00
03/13/2016 09:30,2,0.441,ACTIVE,211.25,341.75,59.949,1457875805,"274151322000083","219011344069620",29.26,8.50,0,334.84,345.36,13.1,10.7,0.084,611190.8,611190.8,15392,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875820,256679.00
03/13/2016 09:30,2,0.465,ACTIVE,211.70,340.25,59.986,1457875805,"274151322000076","219011344069620",30.14,9.00,0,335.74,346.26,14.2,11.7,0.084,650429.9,650429.9,15397,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875821,256680.00
03/13/2016 09:30,2,0.537,ACTIVE,211.93,342.95,60.007,1457875805,"201051344000868","219011344069620",29.72,7.00,0,333.03,349.26,16.2,13.7,0.097,329919.1,329919.1,21622,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875821,256681.00
03/13/2016 09:30,2,0.445,ACTIVE,211.03,340.55,59.959,1457875805,"274151322000095","219011344069620",30.42,8.00,0,334.84,345.36,13.8,11.3,0.084,643660.9,643660.9,15281,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875822,256682.00
03/13/2016 09:30,2,0.525,ACTIVE,211.70,343.55,59.933,1457875805,"201051344000988","219011344069620",29.72,7.00,0,333.33,350.47,15.8,13.3,0.106,328104.3,328104.3,21897,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875823,256683.00
03/13/2016 09:30,2,0.512,ACTIVE,211.48,339.04,59.970,1457875805,"201051344001025","219011344069620",30.83,6.70,0,332.13,346.86,16.0,13.5,0.097,341167.3,341167.3,26412,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875824,256684.00
