ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 09:30,2,0.547,ACTIVE,211.93,342.05,60.002,1457875805,"201051344000458","219011344069620",30.06,8.00,0,332.73,348.36,16.7,14.2,0.110,338508.3,338508.3,21804,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875825,256685.00
03/13/2016 09:30,2,0.525,ACTIVE,212.61,344.15,59.954,1457875805,"201051344000853","219011344069620",30.43,6.70,0,335.14,350.17,16.2,13.7,0.102,336142.3,336142.3,21426,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875826,256686.00
03/13/2016 09:30,2,0.541,ACTIVE,211.93,341.15,59.944,1457875805,"201051344000685","219011344069620",29.02,7.00,0,332.43,348.36,15.9,13.5,0.106,343370.5,343370.5,26230,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875827,256687.00
03/13/2016 09:30,2,0.516,ACTIVE,211.48,340.85,59.965,1457875805,"201051344000917","219011344069620",29.64,7.70,0,332.13,347.16,15.5,13.0,0.093,340646.1,340646.1,26227,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875828,256688.00
03/13/2016 09:30,2,0.500,ACTIVE,211.48,340.55,59.991,1457875805,"201051344001145","219011344069620",30.49,6.30,0,333.63,350.17,15.4,13.0,0.097,345752.1,345752.1,26087,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875829,256689.00
03/13/2016 09:30,2,0.523,ACTIVE,211.70,340.55,59.986,1457875805,"201051344000651","219011344069620",30.81,6.30,0,331.83,346.86,16.4,13.9,0.093,337573.1,337573.1,26455,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875830,256690.00
03/13/2016 09:30,2,0.414,ACTIVE,210.80,340.85,59.959,1457875805,"274151322000088","219011344069620",28.88,9.00,0,333.63,344.76,12.1,9.8,0.075,593121.3,593121.3,15093,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875830,256691.00
03/13/2016 09:30,2,0.240,ACTIVE,211.93,449.05,59.954,1457875805,"274151322000068","219011344069620",42.64,11.00,0,337.54,450.56,10.4,8.2,0.049,495775.9,495775.9,16124,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875831,256692.00
03/13/2016 09:30,2,0.520,ACTIVE,211.25,339.34,59.975,1457875805,"201051344001135","219011344069620",29.88,7.00,0,332.43,347.76,15.7,13.2,0.097,334121.7,334121.7,26422,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875832,256693.00
03/13/2016 09:30,2,0.539,ACTIVE,211.70,342.35,59.975,1457875805,"201051344000594","219011344069620",30.73,6.70,0,333.03,349.56,16.8,14.3,0.102,340741.5,340741.5,21835,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875833,256694.00
03/13/2016 09:30,2,0.537,ACTIVE,211.70,339.95,59.965,1457875805,"201051344001203","219011344069620",29.36,7.00,0,332.43,347.76,16.0,13.5,0.097,340410.7,340410.7,26406,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875834,256695.00
03/13/2016 09:30,2,0.441,ACTIVE,211.03,339.04,59.970,1457875805,"274151322000054","219011344069620",29.08,9.30,0,333.93,345.36,13.0,10.6,0.075,605993.9,605993.9,15120,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875835,256696.00
03/13/2016 09:30,2,0.559,ACTIVE,212.38,344.15,59.981,1457875805,"201051344000867","219011344069620",20.36,7.70,0,334.24,349.26,11.8,9.5,0.084,329128.4,329128.4,21864,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875836,256697.00
03/13/2016 09:30,2,0.547,ACTIVE,211.48,340.85,59.975,1457875805,"201051344001093","219011344069620",30.26,7.30,0,332.43,350.17,16.8,14.3,0.088,339168.8,339168.8,26285,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875837,256698.00
03/13/2016 09:30,2,0.482,ACTIVE,211.70,343.55,59.981,1457875805,"201051344000900","219011344069620",29.44,6.70,0,334.24,350.47,14.4,12.0,0.102,344276.4,344276.4,21274,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875838,256699.00
03/13/2016 09:30,2,0.551,ACTIVE,212.16,343.25,59.981,1457875805,"201051344000648","219011344069620",30.14,6.70,0,334.54,349.56,16.8,14.3,0.102,337642.2,337642.2,21545,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875839,256700.00
03/13/2016 09:30,2,0.541,ACTIVE,211.93,342.65,59.996,1457875805,"201051344000569","219011344069620",30.32,7.00,0,334.84,349.26,16.6,14.1,0.102,345676.9,345676.9,21213,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875840,256701.00
03/13/2016 09:30,2,0.539,ACTIVE,211.93,342.05,59.944,1457875805,"201051344000983","219011344069620",29.30,7.00,0,333.93,349.86,16.0,13.5,0.106,338141.7,338141.7,21660,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875841,256702.00
03/13/2016 09:30,2,0.506,ACTIVE,211.93,342.65,59.986,1457875805,"201051344001158","219011344069620",30.69,6.30,0,334.54,349.26,15.7,13.3,0.102,333861.2,333861.2,21878,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875842,256703.00
03/13/2016 09:30,2,0.551,ACTIVE,212.38,344.15,59.986,1457875805,"201051344000576","219011344069620",29.76,7.00,0,334.54,349.86,16.6,14.1,0.106,338713.1,338713.1,21334,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875843,256704.00
03/13/2016 09:30,2,0.441,ACTIVE,211.25,341.15,59.981,1457875805,"274151322000087","219011344069620",29.16,9.70,0,334.54,345.36,13.0,10.6,0.071,580993.2,580993.2,15178,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457875844,256705.00
03/13/2016 09:45,2,0.652,ACTIVE,212.61,345.06,59.986,1457876703,"201051344000645","219011344069620",30.10,7.70,0,335.74,352.87,20.0,17.3,0.128,338561.4,338561.4,21486,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876705,256706.00
03/13/2016 09:45,2,0.557,ACTIVE,211.25,339.95,59.991,1457876703,"274151322000085","219011344069620",29.38,9.00,0,336.04,347.76,16.6,14.1,0.093,608798.9,608798.9,15138,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876705,256707.00
03/13/2016 09:45,2,0.646,ACTIVE,212.61,345.96,59.996,1457876703,"201051344000633","219011344069620",30.75,7.00,0,335.44,354.07,20.2,17.6,0.141,330121.6,330121.6,21898,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876706,256708.00
03/13/2016 09:45,2,0.652,ACTIVE,212.38,344.45,60.007,1457876703,"201051344000469","219011344069620",30.95,6.30,0,334.54,352.27,20.5,17.8,0.141,330939.9,330939.9,21884,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876707,256709.00
03/13/2016 09:45,2,0.627,ACTIVE,211.70,342.35,60.002,1457876703,"201051344000646","219011344069620",30.83,7.00,0,331.83,350.77,19.6,17.0,0.141,335818.7,335818.7,26420,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876708,256710.00
03/13/2016 09:45,2,0.574,ACTIVE,211.03,341.15,59.986,1457876703,"274151322000052","219011344069620",30.02,9.30,0,335.44,348.36,17.5,14.9,0.115,617086.7,617086.7,15357,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876709,256711.00
03/13/2016 09:45,2,0.648,ACTIVE,212.16,343.85,59.981,1457876703,"201051344000585","219011344069620",30.51,7.30,0,332.73,351.07,20.1,17.5,0.137,341165.7,341165.7,26427,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876710,256712.00
03/13/2016 09:45,2,0.617,ACTIVE,211.93,341.75,59.991,1457876703,"201051344001230","219011344069620",30.45,7.00,0,331.23,351.67,19.1,16.5,0.128,339648.5,339648.5,26211,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876711,256713.00
03/13/2016 09:45,2,0.645,ACTIVE,212.38,343.85,60.002,1457876703,"201051344000582","219011344069620",30.22,6.70,0,333.03,351.67,19.8,17.1,0.133,333266.7,333266.7,26400,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876712,256714.00
03/13/2016 09:45,2,0.656,ACTIVE,211.48,342.35,60.002,1457876703,"201051344000955","219011344069620",30.93,7.30,0,331.83,350.17,20.6,18.0,0.137,344140.4,344140.4,26337,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876713,256715.00
03/13/2016 09:45,2,0.357,ACTIVE,211.48,427.71,60.012,1457876703,"274151322000094","219011344069620",40.39,10.30,0,336.34,441.84,14.6,12.2,0.088,495702.9,495702.9,15950,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876714,256716.00
03/13/2016 09:45,2,0.680,ACTIVE,212.16,344.15,59.975,1457876703,"201051344000579","219011344069620",30.47,7.00,0,335.44,352.57,21.0,18.3,0.137,345052.1,345052.1,1924,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876715,256717.00
03/13/2016 09:45,2,0.668,ACTIVE,211.93,342.35,60.007,1457876703,"201051344000890","219011344069620",30.36,7.30,0,331.83,350.77,20.6,17.9,0.137,341483.9,341483.9,26357,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876716,256718.00
03/13/2016 09:45,2,0.656,ACTIVE,212.16,342.65,60.012,1457876703,"201051344000438","219011344069620",30.79,7.00,0,332.43,351.67,20.5,17.8,0.128,343642.8,343642.8,26354,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876716,256719.00
03/13/2016 09:45,2,0.676,ACTIVE,211.93,342.95,60.039,1457876703,"201051344000417","219011344069620",30.75,7.30,0,332.73,351.67,21.1,18.4,0.133,337320.2,337320.2,26509,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876717,256720.00
03/13/2016 09:45,2,0.566,ACTIVE,211.25,342.05,60.002,1457876703,"274151322000083","219011344069620",29.38,9.00,0,335.74,348.06,16.9,14.4,0.093,611194.0,611194.0,15393,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876718,256721.00
03/13/2016 09:45,2,0.596,ACTIVE,211.93,340.85,60.007,1457876703,"274151322000076","219011344069620",30.24,9.30,0,336.94,348.66,18.3,15.7,0.110,650433.4,650433.4,15398,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876719,256722.00
03/13/2016 09:45,2,0.648,ACTIVE,211.93,344.15,60.012,1457876703,"201051344000868","219011344069620",30.65,7.00,0,334.84,352.27,20.1,17.5,0.133,329923.1,329923.1,21623,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876720,256723.00
03/13/2016 09:45,2,0.586,ACTIVE,211.25,344.15,59.975,1457876703,"274151322000095","219011344069620",30.10,8.50,0,335.44,348.06,17.9,15.4,0.110,643664.3,643664.3,15282,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876721,256724.00
03/13/2016 09:45,2,0.641,ACTIVE,211.93,345.06,60.012,1457876703,"201051344000988","219011344069620",30.32,7.30,0,333.93,354.07,19.7,17.1,0.146,328108.2,328108.2,21898,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876722,256725.00
03/13/2016 09:45,2,0.639,ACTIVE,211.93,342.65,60.023,1457876703,"201051344001025","219011344069620",30.89,6.70,0,332.73,351.07,20.0,17.4,0.137,341171.2,341171.2,26413,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876723,256726.00
03/13/2016 09:45,2,0.658,ACTIVE,211.93,343.25,60.012,1457876703,"201051344000458","219011344069620",30.57,8.50,0,334.54,351.67,20.4,17.8,0.137,338512.4,338512.4,21805,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876724,256727.00
03/13/2016 09:45,2,0.646,ACTIVE,212.61,345.66,60.028,1457876703,"201051344000853","219011344069620",30.49,7.00,0,336.04,353.77,20.0,17.4,0.137,336146.2,336146.2,21427,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876725,256728.00
03/13/2016 09:45,2,0.631,ACTIVE,212.16,344.45,60.007,1457876703,"201051344000685","219011344069620",30.79,7.00,0,332.13,351.37,19.7,17.1,0.137,343374.4,343374.4,26231,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876726,256729.00
03/13/2016 09:45,2,0.631,ACTIVE,212.16,343.25,60.012,1457876703,"201051344000917","219011344069620",29.84,8.00,0,331.83,351.07,19.1,16.5,0.119,340649.9,340649.9,26228,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876727,256730.00
03/13/2016 09:45,2,0.621,ACTIVE,212.16,342.65,60.012,1457876703,"201051344001145","219011344069620",30.32,6.70,0,332.73,351.67,19.1,16.5,0.137,345755.9,345755.9,26088,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876728,256731.00
03/13/2016 09:45,2,0.650,ACTIVE,212.16,343.85,60.007,1457876703,"201051344000651","219011344069620",30.32,6.70,0,333.33,351.07,20.0,17.4,0.133,337577.1,337577.1,26456,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876729,256732.00
03/13/2016 09:45,2,0.535,ACTIVE,211.03,341.75,59.996,1457876703,"274151322000088","219011344069620",29.10,9.30,0,334.84,347.46,15.8,13.3,0.097,593124.3,593124.3,15094,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876730,256733.00
03/13/2016 09:45,2,0.371,ACTIVE,212.16,428.31,60.002,1457876703,"274151322000068","219011344069620",40.49,12.00,0,337.84,461.08,15.1,12.6,0.080,495778.4,495778.4,16125,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876731,256734.00
03/13/2016 09:45,2,0.623,ACTIVE,211.70,341.45,60.002,1457876703,"201051344001135","219011344069620",30.77,7.30,0,332.43,350.47,19.5,16.9,0.137,334125.6,334125.6,26423,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876732,256735.00
03/13/2016 09:45,2,0.670,ACTIVE,211.70,343.55,60.002,1457876703,"201051344000594","219011344069620",30.34,7.00,0,333.93,352.27,20.6,18.0,0.137,340745.6,340745.6,21836,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876733,256736.00
03/13/2016 09:45,2,0.639,ACTIVE,212.38,342.35,60.018,1457876703,"201051344001203","219011344069620",30.59,7.30,0,333.03,351.97,19.8,17.2,0.133,340414.6,340414.6,26407,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876734,256737.00
03/13/2016 09:45,2,0.553,ACTIVE,211.25,343.25,60.002,1457876703,"274151322000054","219011344069620",29.74,9.70,0,335.44,347.76,16.6,14.1,0.097,605997.0,605997.0,15121,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876735,256738.00
03/13/2016 09:45,2,0.645,ACTIVE,212.16,343.55,60.002,1457876703,"201051344000867","219011344069620",30.55,7.70,0,332.73,352.27,20.0,17.3,0.133,329132.4,329132.4,21865,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876736,256739.00
03/13/2016 09:45,2,0.652,ACTIVE,212.16,342.95,60.012,1457876703,"201051344001093","219011344069620",31.03,7.70,0,332.73,350.77,20.6,17.9,0.133,339172.9,339172.9,26286,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876737,256740.00
03/13/2016 09:45,2,0.604,ACTIVE,211.93,345.06,60.044,1457876703,"201051344000900","219011344069620",29.94,7.00,0,333.93,352.27,18.3,15.8,0.137,344280.0,344280.0,21275,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876738,256741.00
03/13/2016 09:45,2,0.658,ACTIVE,212.16,344.45,60.007,1457876703,"201051344000648","219011344069620",30.63,6.70,0,336.04,352.57,20.5,17.8,0.137,337646.3,337646.3,21546,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876739,256742.00
03/13/2016 09:45,2,0.652,ACTIVE,212.16,343.85,60.012,1457876703,"201051344000569","219011344069620",30.83,7.30,0,334.84,352.27,20.4,17.7,0.133,345680.9,345680.9,21214,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876740,256743.00
03/13/2016 09:45,2,0.645,ACTIVE,212.16,344.15,60.007,1457876703,"201051344000983","219011344069620",30.49,7.30,0,335.14,352.27,19.9,17.3,0.137,338145.6,338145.6,21661,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876741,256744.00
03/13/2016 09:45,2,0.637,ACTIVE,212.16,344.76,60.007,1457876703,"201051344001158","219011344069620",30.38,6.70,0,334.24,352.57,19.6,17.0,0.141,333865.1,333865.1,21879,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876742,256745.00
03/13/2016 09:45,2,0.654,ACTIVE,212.38,345.06,59.996,1457876703,"201051344000576","219011344069620",30.77,7.00,0,334.84,352.87,20.4,17.8,0.128,338717.1,338717.1,21335,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876743,256746.00
03/13/2016 09:45,2,0.557,ACTIVE,211.48,342.65,59.996,1457876703,"274151322000087","219011344069620",29.44,10.00,0,335.44,347.76,16.6,14.1,0.106,580996.4,580996.4,15179,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457876744,256747.00
03/13/2016 10:00,2,0.924,ACTIVE,212.38,346.56,59.970,1457877603,"201051344000645","219011344069620",30.77,8.00,0,335.44,358.88,28.9,25.9,0.212,338566.6,338566.6,21487,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877604,256748.00
03/13/2016 10:00,2,0.832,ACTIVE,211.25,342.65,59.959,1457877603,"274151322000085","219011344069620",29.90,9.30,0,332.73,352.27,25.1,22.3,0.164,608803.4,608803.4,15139,0,0,0,L,1151911521,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877605,256749.00
03/13/2016 10:00,2,0.922,ACTIVE,212.61,348.36,59.959,1457877603,"201051344000633","219011344069620",31.09,7.00,0,335.14,359.48,29.0,26.1,0.225,330126.8,330126.8,21899,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877606,256750.00
03/13/2016 10:00,2,0.934,ACTIVE,212.38,347.16,59.970,1457877603,"201051344000469","219011344069620",31.03,6.70,0,334.24,358.28,29.4,26.4,0.221,330945.2,330945.2,21885,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877607,256751.00
03/13/2016 10:00,2,0.900,ACTIVE,211.70,345.36,59.954,1457877603,"201051344000646","219011344069620",31.07,7.30,0,333.03,356.78,28.3,25.4,0.221,335823.8,335823.8,26421,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877608,256752.00
03/13/2016 10:00,2,0.850,ACTIVE,211.03,347.76,59.965,1457877603,"274151322000052","219011344069620",30.36,9.70,0,332.73,353.17,26.1,23.3,0.164,617091.4,617091.4,15358,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877609,256753.00
03/13/2016 10:00,2,0.918,ACTIVE,212.38,346.26,60.002,1457877603,"201051344000585","219011344069620",31.19,8.00,0,333.63,357.38,29.0,26.1,0.217,341170.9,341170.9,26428,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877610,256754.00
03/13/2016 10:00,2,0.885,ACTIVE,211.70,344.76,59.949,1457877603,"201051344001230","219011344069620",30.95,7.30,0,332.43,355.28,27.7,24.8,0.203,339653.4,339653.4,26212,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877611,256755.00
03/13/2016 10:00,2,0.910,ACTIVE,212.61,345.96,59.991,1457877603,"201051344000582","219011344069620",30.85,7.00,0,334.84,357.68,28.5,25.6,0.194,333271.9,333271.9,26401,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877612,256756.00
03/13/2016 10:00,2,0.912,ACTIVE,211.70,346.26,59.970,1457877603,"201051344000955","219011344069620",31.53,7.70,0,332.43,357.38,29.2,26.2,0.217,344145.7,344145.7,26338,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877613,256757.00
03/13/2016 10:00,2,0.557,ACTIVE,211.03,425.91,59.965,1457877603,"274151322000094","219011344069620",40.02,11.00,0,337.24,449.95,22.6,19.9,0.150,495706.8,495706.8,15951,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877614,256758.00
03/13/2016 10:00,2,0.949,ACTIVE,212.16,346.86,59.949,1457877603,"201051344000579","219011344069620",31.13,7.30,0,335.14,359.78,29.9,27.0,0.221,345057.6,345057.6,1925,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877614,256759.00
03/13/2016 10:00,2,0.947,ACTIVE,211.93,344.76,59.965,1457877603,"201051344000890","219011344069620",30.95,7.70,0,333.33,359.18,29.7,26.7,0.208,341489.3,341489.3,26358,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877615,256760.00
03/13/2016 10:00,2,0.932,ACTIVE,211.93,345.36,59.954,1457877603,"201051344000438","219011344069620",30.93,7.30,0,333.93,359.48,29.3,26.3,0.221,343648.1,343648.1,26355,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877616,256761.00
03/13/2016 10:00,2,0.947,ACTIVE,212.16,345.36,59.965,1457877603,"201051344000417","219011344069620",30.89,7.70,0,333.93,357.08,29.6,26.7,0.221,337325.7,337325.7,26510,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877617,256762.00
03/13/2016 10:00,2,0.838,ACTIVE,211.25,344.45,59.949,1457877603,"274151322000083","219011344069620",30.28,9.30,0,332.73,352.87,25.7,22.9,0.164,611198.5,611198.5,15394,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877618,256763.00
03/13/2016 10:00,2,0.881,ACTIVE,211.93,346.26,59.975,1457877603,"274151322000076","219011344069620",30.95,9.70,0,334.24,353.77,27.7,24.8,0.190,650438.3,650438.3,15399,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877619,256764.00
03/13/2016 10:00,2,0.922,ACTIVE,211.93,346.26,59.965,1457877603,"201051344000868","219011344069620",31.21,7.30,0,334.54,358.28,29.1,26.2,0.217,329928.4,329928.4,21624,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877620,256765.00
03/13/2016 10:00,2,0.881,ACTIVE,211.25,347.76,59.965,1457877603,"274151322000095","219011344069620",30.65,9.30,0,332.43,352.87,27.4,24.6,0.181,643669.1,643669.1,15283,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877621,256766.00
03/13/2016 10:00,2,0.918,ACTIVE,211.93,347.16,59.975,1457877603,"201051344000988","219011344069620",31.07,7.70,0,335.14,359.48,29.0,26.0,0.225,328113.4,328113.4,21899,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877622,256767.00
03/13/2016 10:00,2,0.928,ACTIVE,211.93,344.45,59.965,1457877603,"201051344001025","219011344069620",30.75,7.30,0,333.33,357.98,29.0,26.0,0.217,341176.5,341176.5,26414,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877623,256768.00
03/13/2016 10:00,2,0.934,ACTIVE,212.16,345.96,59.965,1457877603,"201051344000458","219011344069620",31.05,8.50,0,335.44,358.28,29.4,26.5,0.230,338517.8,338517.8,21806,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877624,256769.00
03/13/2016 10:00,2,0.926,ACTIVE,212.61,348.06,59.965,1457877603,"201051344000853","219011344069620",30.89,7.30,0,336.64,359.48,29.0,26.1,0.221,336151.5,336151.5,21428,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877625,256770.00
03/13/2016 10:00,2,0.914,ACTIVE,212.38,346.56,59.949,1457877603,"201051344000685","219011344069620",30.81,7.30,0,333.63,357.68,28.5,25.6,0.221,343379.6,343379.6,26232,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877626,256771.00
03/13/2016 10:00,2,0.877,ACTIVE,212.16,346.26,59.959,1457877603,"201051344000917","219011344069620",31.43,8.50,0,332.73,357.38,27.9,25.0,0.203,340655.0,340655.0,26229,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877626,256772.00
03/13/2016 10:00,2,0.881,ACTIVE,212.38,345.96,60.002,1457877603,"201051344001145","219011344069620",31.43,7.00,0,334.24,357.38,28.1,25.2,0.212,345761.0,345761.0,26089,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877627,256773.00
03/13/2016 10:00,2,0.930,ACTIVE,212.16,345.96,59.996,1457877603,"201051344000651","219011344069620",30.63,7.00,0,333.03,357.38,28.9,26.0,0.217,337582.3,337582.3,26457,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877628,256774.00
03/13/2016 10:00,2,0.805,ACTIVE,211.03,346.26,59.954,1457877603,"274151322000088","219011344069620",29.94,9.70,0,331.83,351.97,24.4,21.7,0.150,593128.5,593128.5,15095,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877629,256775.00
03/13/2016 10:00,2,0.580,ACTIVE,211.93,422.60,59.959,1457877603,"274151322000068","219011344069620",39.94,12.30,0,337.54,451.76,23.5,20.8,0.141,495782.5,495782.5,16126,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877630,256776.00
03/13/2016 10:00,2,0.904,ACTIVE,211.93,344.45,59.959,1457877603,"201051344001135","219011344069620",31.03,7.30,0,332.73,356.78,28.5,25.6,0.217,334130.7,334130.7,26424,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877631,256777.00
03/13/2016 10:00,2,0.953,ACTIVE,211.70,346.56,59.954,1457877603,"201051344000594","219011344069620",30.77,7.00,0,333.63,358.28,29.8,26.8,0.221,340751.0,340751.0,21837,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877632,256778.00
03/13/2016 10:00,2,0.918,ACTIVE,212.16,345.36,59.928,1457877603,"201051344001203","219011344069620",30.87,7.30,0,334.54,358.58,28.7,25.8,0.225,340419.8,340419.8,26408,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877633,256779.00
03/13/2016 10:00,2,0.826,ACTIVE,211.03,342.05,59.954,1457877603,"274151322000054","219011344069620",30.28,10.00,0,331.83,352.57,25.3,22.5,0.164,606001.5,606001.5,15122,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877634,256780.00
03/13/2016 10:00,2,0.928,ACTIVE,212.38,346.26,59.959,1457877603,"201051344000867","219011344069620",30.99,8.00,0,334.24,357.98,29.2,26.2,0.212,329137.7,329137.7,21866,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877635,256781.00
03/13/2016 10:00,2,0.936,ACTIVE,212.16,346.56,59.965,1457877603,"201051344001093","219011344069620",30.99,8.00,0,334.24,357.38,29.4,26.5,0.208,339178.3,339178.3,26287,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877635,256782.00
03/13/2016 10:00,2,0.889,ACTIVE,212.16,346.56,59.928,1457877603,"201051344000900","219011344069620",30.59,7.30,0,335.14,358.28,27.6,24.7,0.217,344284.9,344284.9,21276,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877636,256783.00
03/13/2016 10:00,2,0.947,ACTIVE,212.38,346.86,59.949,1457877603,"201051344000648","219011344069620",30.71,7.00,0,334.84,359.18,29.5,26.5,0.217,337651.7,337651.7,21547,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877637,256784.00
03/13/2016 10:00,2,0.938,ACTIVE,212.38,347.16,59.954,1457877603,"201051344000569","219011344069620",30.89,7.70,0,336.04,358.88,29.4,26.4,0.221,345686.3,345686.3,21215,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877638,256785.00
03/13/2016 10:00,2,0.932,ACTIVE,212.16,347.16,59.965,1457877603,"201051344000983","219011344069620",30.65,7.70,0,335.44,359.48,28.9,26.0,0.225,338150.9,338150.9,21662,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877640,256786.00
03/13/2016 10:00,2,0.916,ACTIVE,212.38,347.16,59.965,1457877603,"201051344001158","219011344069620",30.85,6.70,0,334.84,359.18,28.6,25.7,0.221,333870.3,333870.3,21880,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877641,256787.00
03/13/2016 10:00,2,0.936,ACTIVE,212.61,347.76,59.959,1457877603,"201051344000576","219011344069620",31.01,7.30,0,333.93,359.18,29.4,26.5,0.212,338722.5,338722.5,21336,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877641,256788.00
03/13/2016 10:00,2,0.838,ACTIVE,211.25,346.86,59.949,1457877603,"274151322000087","219011344069620",29.80,10.30,0,332.43,352.87,25.3,22.5,0.168,581000.8,581000.8,15180,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457877642,256789.00
03/13/2016 10:15,2,1.188,ACTIVE,213.29,350.47,60.023,1457878504,"201051344000645","219011344069620",30.97,8.50,0,335.74,367.90,37.2,34.0,0.283,338574.2,338574.2,21488,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878505,256790.00
03/13/2016 10:15,2,1.094,ACTIVE,211.70,347.46,59.891,1457878504,"274151322000085","219011344069620",30.26,10.00,0,333.33,356.78,33.5,30.4,0.225,608810.0,608810.0,15140,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878506,256791.00
03/13/2016 10:15,2,1.184,ACTIVE,213.29,351.97,59.970,1457878504,"201051344000633","219011344069620",31.07,7.70,0,335.14,369.10,37.3,34.1,0.301,330134.4,330134.4,21900,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878507,256792.00
03/13/2016 10:15,2,1.189,ACTIVE,213.29,350.47,59.965,1457878504,"201051344000469","219011344069620",31.15,7.00,0,334.54,366.10,37.6,34.3,0.301,330952.8,330952.8,21886,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878508,256793.00
03/13/2016 10:15,2,1.150,ACTIVE,212.16,348.36,59.959,1457878504,"201051344000646","219011344069620",31.19,7.70,0,333.03,364.29,36.4,33.2,0.287,335831.1,335831.1,26422,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878509,256794.00
03/13/2016 10:15,2,1.113,ACTIVE,211.48,343.25,59.954,1457878504,"274151322000052","219011344069620",30.61,10.30,0,334.54,357.68,34.5,31.4,0.221,617098.2,617098.2,15359,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878510,256795.00
03/13/2016 10:15,2,1.184,ACTIVE,212.83,349.26,59.912,1457878504,"201051344000585","219011344069620",31.03,8.00,0,334.54,364.59,37.2,34.0,0.292,341178.4,341178.4,26429,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878510,256796.00
03/13/2016 10:15,2,1.148,ACTIVE,212.16,348.06,60.034,1457878504,"201051344001230","219011344069620",30.89,7.70,0,333.33,362.79,36.0,32.8,0.278,339660.7,339660.7,26213,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878511,256797.00
03/13/2016 10:15,2,1.164,ACTIVE,213.29,349.56,59.975,1457878504,"201051344000582","219011344069620",31.03,7.30,0,333.93,363.99,36.6,33.4,0.274,333279.3,333279.3,26402,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878512,256798.00
03/13/2016 10:15,2,1.184,ACTIVE,212.16,348.06,59.986,1457878504,"201051344000955","219011344069620",31.27,8.00,0,333.63,366.10,37.5,34.3,0.292,344153.3,344153.3,26339,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878513,256799.00
03/13/2016 10:15,2,0.748,ACTIVE,211.70,428.91,59.959,1457878504,"274151322000094","219011344069620",40.10,11.70,0,333.93,449.05,30.2,27.3,0.203,495712.7,495712.7,15952,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878514,256800.00
03/13/2016 10:15,2,1.217,ACTIVE,213.06,350.17,59.991,1457878504,"201051344000579","219011344069620",30.95,7.70,0,335.74,366.10,38.1,34.9,0.292,345065.4,345065.4,1926,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878515,256801.00
03/13/2016 10:15,2,1.205,ACTIVE,212.16,348.06,59.996,1457878504,"201051344000890","219011344069620",31.03,8.00,0,333.33,364.29,37.9,34.7,0.278,341497.0,341497.0,26359,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878516,256802.00
03/13/2016 10:15,2,1.176,ACTIVE,212.61,349.56,59.970,1457878504,"201051344000438","219011344069620",31.55,8.00,0,334.54,367.00,37.6,34.4,0.292,343655.7,343655.7,26356,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878517,256803.00
03/13/2016 10:15,2,1.199,ACTIVE,212.83,348.96,59.986,1457878504,"201051344000417","219011344069620",30.99,8.00,0,333.93,363.39,37.7,34.4,0.287,337333.3,337333.3,26511,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878518,256804.00
03/13/2016 10:15,2,1.104,ACTIVE,211.70,343.55,59.975,1457878504,"274151322000083","219011344069620",30.51,10.00,0,336.04,357.68,34.1,31.0,0.234,611205.2,611205.2,15395,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878519,256805.00
03/13/2016 10:15,2,1.172,ACTIVE,212.38,346.56,59.959,1457878504,"274151322000076","219011344069620",30.99,10.30,0,336.94,359.18,36.8,33.6,0.252,650445.6,650445.6,15400,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878520,256806.00
03/13/2016 10:15,2,1.199,ACTIVE,212.83,349.86,59.896,1457878504,"201051344000868","219011344069620",30.91,7.70,0,334.84,365.19,37.6,34.4,0.292,329936.0,329936.0,21625,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878521,256807.00
03/13/2016 10:15,2,1.160,ACTIVE,211.70,343.55,59.970,1457878504,"274151322000095","219011344069620",30.95,9.70,0,335.74,357.98,36.4,33.2,0.239,643676.3,643676.3,15284,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878521,256808.00
03/13/2016 10:15,2,1.189,ACTIVE,212.83,351.97,59.917,1457878504,"201051344000988","219011344069620",30.93,8.00,0,334.24,368.80,37.3,34.1,0.301,328120.9,328120.9,21900,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878522,256809.00
03/13/2016 10:15,2,1.254,ACTIVE,212.38,348.66,59.991,1457878504,"201051344001025","219011344069620",19.06,7.70,0,333.93,364.89,24.8,22.0,0.212,341184.0,341184.0,26415,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878524,256810.00
03/13/2016 10:15,2,1.195,ACTIVE,212.83,349.26,59.986,1457878504,"201051344000458","219011344069620",31.05,9.30,0,335.44,365.49,37.6,34.4,0.301,338525.3,338525.3,21807,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878525,256811.00
03/13/2016 10:15,2,1.191,ACTIVE,213.51,351.07,59.970,1457878504,"201051344000853","219011344069620",31.07,7.70,0,335.74,368.50,37.5,34.3,0.296,336159.0,336159.0,21429,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878526,256812.00
03/13/2016 10:15,2,1.189,ACTIVE,212.61,348.96,59.996,1457878504,"201051344000685","219011344069620",30.43,7.70,0,333.33,363.69,36.7,33.5,0.296,343387.0,343387.0,26233,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878526,256813.00
03/13/2016 10:15,2,1.148,ACTIVE,212.61,348.96,59.991,1457878504,"201051344000917","219011344069620",31.13,8.50,0,333.63,363.99,36.2,33.1,0.278,340662.2,340662.2,26230,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878527,256814.00
03/13/2016 10:15,2,1.152,ACTIVE,212.61,348.66,59.991,1457878504,"201051344001145","219011344069620",31.21,7.00,0,334.84,363.99,36.5,33.3,0.283,345768.3,345768.3,26090,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878528,256815.00
03/13/2016 10:15,2,1.186,ACTIVE,212.61,348.96,59.928,1457878504,"201051344000651","219011344069620",30.99,7.70,0,334.24,364.29,37.3,34.1,0.292,337589.8,337589.8,26458,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878529,256816.00
03/13/2016 10:15,2,1.066,ACTIVE,211.25,345.96,59.928,1457878504,"274151322000088","219011344069620",30.26,10.30,0,331.83,356.18,32.7,29.7,0.212,593134.9,593134.9,15096,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878530,256817.00
03/13/2016 10:15,2,0.740,ACTIVE,212.16,440.04,59.981,1457878504,"274151322000068","219011344069620",41.19,13.30,0,334.54,453.56,31.0,28.0,0.199,495788.6,495788.6,16127,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878531,256818.00
03/13/2016 10:15,2,1.178,ACTIVE,212.16,347.46,59.886,1457878504,"201051344001135","219011344069620",30.83,8.00,0,334.24,363.39,36.8,33.6,0.287,334138.1,334138.1,26425,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878532,256819.00
03/13/2016 10:15,2,1.209,ACTIVE,212.16,349.86,59.959,1457878504,"201051344000594","219011344069620",31.23,7.30,0,333.93,365.19,38.3,35.0,0.296,340758.7,340758.7,21838,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878533,256820.00
03/13/2016 10:15,2,1.189,ACTIVE,212.61,348.36,59.944,1457878504,"201051344001203","219011344069620",30.71,8.00,0,334.54,364.89,37.1,33.9,0.292,340427.2,340427.2,26409,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878534,256821.00
03/13/2016 10:15,2,1.098,ACTIVE,211.25,344.45,59.949,1457878504,"274151322000054","219011344069620",30.32,10.70,0,332.43,357.08,33.8,30.7,0.230,606008.1,606008.1,15123,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878535,256822.00
03/13/2016 10:15,2,1.195,ACTIVE,213.06,349.26,59.970,1457878504,"201051344000867","219011344069620",31.07,8.50,0,335.74,365.49,37.6,34.4,0.287,329145.2,329145.2,21867,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878535,256823.00
03/13/2016 10:15,2,1.195,ACTIVE,212.38,348.36,59.944,1457878504,"201051344001093","219011344069620",31.25,8.50,0,334.24,364.89,37.8,34.6,0.283,339185.9,339185.9,26288,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878536,256824.00
03/13/2016 10:15,2,1.148,ACTIVE,212.83,350.17,60.018,1457878504,"201051344000900","219011344069620",31.03,7.70,0,335.44,366.40,36.1,33.0,0.296,344292.1,344292.1,21277,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878537,256825.00
03/13/2016 10:15,2,1.207,ACTIVE,213.06,350.17,59.996,1457878504,"201051344000648","219011344069620",31.03,7.00,0,335.74,367.00,38.0,34.7,0.296,337659.3,337659.3,21548,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878538,256826.00
03/13/2016 10:15,2,1.199,ACTIVE,213.06,350.17,59.981,1457878504,"201051344000569","219011344069620",31.05,8.00,0,335.74,366.70,37.8,34.5,0.296,345693.9,345693.9,21216,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878539,256827.00
03/13/2016 10:15,2,1.189,ACTIVE,213.06,350.17,59.944,1457878504,"201051344000983","219011344069620",31.11,8.00,0,334.54,365.80,37.5,34.3,0.301,338158.5,338158.5,21663,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878540,256828.00
