ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 10:15,2,1.193,ACTIVE,213.29,350.77,59.975,1457878504,"201051344001158","219011344069620",30.77,7.00,0,335.74,366.10,37.2,34.0,0.292,333877.7,333877.7,21881,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878541,256829.00
03/13/2016 10:15,2,1.209,ACTIVE,213.29,351.07,59.938,1457878504,"201051344000576","219011344069620",30.97,7.70,0,335.44,368.80,38.0,34.7,0.292,338730.1,338730.1,21337,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878542,256830.00
03/13/2016 10:15,2,1.088,ACTIVE,211.70,347.46,59.975,1457878504,"274151322000087","219011344069620",30.47,11.00,0,336.04,357.08,33.6,30.5,0.221,581007.4,581007.4,15181,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457878543,256831.00
03/13/2016 10:30,2,1.787,ACTIVE,214.41,357.08,60.012,1457879403,"201051344000645","219011344069620",31.09,9.30,0,336.34,381.42,56.3,52.4,0.446,338584.5,338584.5,21489,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879404,256832.00
03/13/2016 10:30,2,1.672,ACTIVE,212.61,359.48,59.949,1457879403,"274151322000085","219011344069620",30.47,11.00,0,336.64,367.30,51.6,47.9,0.354,608819.3,608819.3,15141,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879405,256833.00
03/13/2016 10:30,2,1.781,ACTIVE,214.64,357.68,60.007,1457879403,"201051344000633","219011344069620",31.13,8.00,0,335.44,381.73,56.2,52.3,0.464,330144.7,330144.7,21901,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879406,256834.00
03/13/2016 10:30,2,1.777,ACTIVE,214.41,358.58,59.965,1457879403,"201051344000469","219011344069620",31.37,7.30,0,335.74,382.63,56.5,52.7,0.477,330963.2,330963.2,21887,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879406,256835.00
03/13/2016 10:30,2,1.732,ACTIVE,213.51,356.18,59.922,1457879403,"201051344000646","219011344069620",31.23,8.50,0,333.33,379.92,54.9,51.0,0.455,335841.2,335841.2,26423,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879407,256836.00
03/13/2016 10:30,2,1.691,ACTIVE,212.38,347.46,59.896,1457879403,"274151322000052","219011344069620",30.93,11.00,0,335.44,367.60,53.0,49.3,0.362,617107.8,617107.8,15360,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879408,256837.00
03/13/2016 10:30,2,1.762,ACTIVE,213.96,357.38,60.012,1457879403,"201051344000585","219011344069620",31.43,9.00,0,335.44,381.12,56.1,52.2,0.464,341188.7,341188.7,26430,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879409,256838.00
03/13/2016 10:30,2,1.752,ACTIVE,213.51,355.88,59.938,1457879403,"201051344001230","219011344069620",31.13,8.00,0,331.83,376.31,55.3,51.5,0.442,339670.7,339670.7,26214,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879410,256839.00
03/13/2016 10:30,2,1.746,ACTIVE,214.41,357.38,60.007,1457879403,"201051344000582","219011344069620",31.41,8.00,0,334.54,382.03,55.6,51.7,0.451,333289.4,333289.4,26403,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879411,256840.00
03/13/2016 10:30,2,1.785,ACTIVE,213.06,355.28,60.012,1457879403,"201051344000955","219011344069620",31.41,9.00,0,333.63,377.82,56.8,52.9,0.460,344163.7,344163.7,26340,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879412,256841.00
03/13/2016 10:30,2,1.164,ACTIVE,212.61,430.72,59.938,1457879403,"274151322000094","219011344069620",40.59,12.30,0,334.84,459.57,47.8,44.2,0.323,495721.1,495721.1,15953,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879413,256842.00
03/13/2016 10:30,2,1.805,ACTIVE,214.64,358.88,59.975,1457879403,"201051344000579","219011344069620",31.63,8.50,0,336.04,382.03,57.9,53.9,0.477,345075.9,345075.9,1927,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879414,256843.00
03/13/2016 10:30,2,1.805,ACTIVE,213.29,355.28,59.917,1457879403,"201051344000890","219011344069620",31.49,9.00,0,334.54,379.02,57.6,53.6,0.451,341507.4,341507.4,26360,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879415,256844.00
03/13/2016 10:30,2,1.801,ACTIVE,213.74,357.08,59.875,1457879403,"201051344000438","219011344069620",31.41,8.50,0,335.14,381.73,57.3,53.4,0.464,343666.1,343666.1,26357,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879416,256845.00
03/13/2016 10:30,2,1.799,ACTIVE,213.74,357.08,59.954,1457879403,"201051344000417","219011344069620",31.23,9.00,0,334.24,379.62,56.9,53.0,0.473,337343.7,337343.7,26512,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879417,256846.00
03/13/2016 10:30,2,1.713,ACTIVE,212.83,353.47,59.954,1457879403,"274151322000083","219011344069620",30.73,11.00,0,335.74,367.90,53.3,49.5,0.362,611214.8,611214.8,15396,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879417,256847.00
03/13/2016 10:30,2,1.824,ACTIVE,213.29,350.77,59.938,1457879403,"274151322000076","219011344069620",31.29,11.30,0,336.94,370.90,57.8,53.8,0.407,650455.9,650455.9,15401,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879418,256848.00
03/13/2016 10:30,2,1.832,ACTIVE,214.41,359.78,60.039,1457879403,"201051344000868","219011344069620",31.11,8.50,0,335.44,383.83,57.8,53.9,0.464,329946.4,329946.4,21626,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879419,256849.00
03/13/2016 10:30,2,1.812,ACTIVE,212.83,348.66,59.975,1457879403,"274151322000095","219011344069620",31.27,10.70,0,334.54,369.70,57.4,53.5,0.376,643686.5,643686.5,15285,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879420,256850.00
03/13/2016 10:30,2,1.838,ACTIVE,214.19,359.48,59.938,1457879403,"201051344000988","219011344069620",31.01,8.50,0,335.14,382.93,57.7,53.7,0.455,328131.3,328131.3,21901,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879421,256851.00
03/13/2016 10:30,2,1.812,ACTIVE,213.74,356.48,59.986,1457879403,"201051344001025","219011344069620",31.11,8.00,0,334.24,381.42,57.1,53.2,0.455,341194.4,341194.4,26416,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879422,256852.00
03/13/2016 10:30,2,1.809,ACTIVE,214.41,357.98,59.981,1457879403,"201051344000458","219011344069620",31.41,9.70,0,336.34,382.93,57.5,53.6,0.477,338535.8,338535.8,21808,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879423,256853.00
03/13/2016 10:30,2,1.830,ACTIVE,214.87,359.78,59.896,1457879403,"201051344000853","219011344069620",31.07,8.00,0,338.44,382.33,57.6,53.7,0.468,336169.4,336169.4,21430,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879424,256854.00
03/13/2016 10:30,2,1.783,ACTIVE,213.51,356.48,59.996,1457879403,"201051344000685","219011344069620",31.45,8.50,0,334.84,382.33,56.8,52.9,0.482,343397.3,343397.3,26234,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879425,256855.00
03/13/2016 10:30,2,1.742,ACTIVE,213.74,357.08,59.991,1457879403,"201051344000917","219011344069620",31.77,9.70,0,334.24,382.33,56.1,52.2,0.460,340672.3,340672.3,26231,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879426,256856.00
03/13/2016 10:30,2,1.783,ACTIVE,213.74,356.48,59.991,1457879403,"201051344001145","219011344069620",31.21,7.70,0,335.14,382.33,56.5,52.6,0.464,345778.4,345778.4,26091,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879426,256857.00
03/13/2016 10:30,2,1.797,ACTIVE,213.96,357.68,60.012,1457879403,"201051344000651","219011344069620",31.35,8.50,0,335.44,382.63,57.1,53.2,0.460,337600.2,337600.2,26459,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879427,256858.00
03/13/2016 10:30,2,1.684,ACTIVE,212.61,346.86,59.981,1457879403,"274151322000088","219011344069620",30.24,11.30,0,335.74,367.00,51.6,47.9,0.336,593144.1,593144.1,15097,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879428,256859.00
03/13/2016 10:30,2,1.176,ACTIVE,213.29,440.94,59.981,1457879403,"274151322000068","219011344069620",40.67,14.00,0,335.44,462.28,48.5,44.9,0.327,495797.2,495797.2,16128,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879429,256860.00
03/13/2016 10:30,2,1.758,ACTIVE,213.29,354.97,59.907,1457879403,"201051344001135","219011344069620",31.53,9.00,0,333.33,381.73,56.1,52.2,0.460,334148.3,334148.3,26426,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879430,256861.00
03/13/2016 10:30,2,1.816,ACTIVE,213.74,356.18,59.954,1457879403,"201051344000594","219011344069620",31.61,7.70,0,334.24,384.73,58.2,54.2,0.464,340769.4,340769.4,21839,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879431,256862.00
03/13/2016 10:30,2,1.787,ACTIVE,213.74,355.88,59.954,1457879403,"201051344001203","219011344069620",31.37,9.00,0,335.44,384.13,56.8,52.9,0.468,340437.5,340437.5,26410,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879432,256863.00
03/13/2016 10:30,2,1.691,ACTIVE,212.38,348.66,59.996,1457879403,"274151322000054","219011344069620",30.63,11.70,0,336.04,367.90,52.5,48.7,0.358,606017.5,606017.5,15124,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879433,256864.00
03/13/2016 10:30,2,1.809,ACTIVE,214.19,357.98,59.928,1457879403,"201051344000867","219011344069620",31.11,9.30,0,335.74,383.23,57.0,53.1,0.468,329155.7,329155.7,21868,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879434,256865.00
03/13/2016 10:30,2,1.816,ACTIVE,213.74,355.88,59.959,1457879403,"201051344001093","219011344069620",31.05,9.00,0,333.03,383.83,57.1,53.2,0.438,339196.4,339196.4,26289,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879435,256866.00
03/13/2016 10:30,2,1.754,ACTIVE,214.19,357.38,59.959,1457879403,"201051344000900","219011344069620",31.31,8.00,0,336.34,383.23,55.7,51.8,0.464,344302.2,344302.2,21278,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879436,256867.00
03/13/2016 10:30,2,1.811,ACTIVE,214.64,357.68,59.981,1457879403,"201051344000648","219011344069620",31.03,7.70,0,336.94,383.23,56.9,53.0,0.446,337669.8,337669.8,21549,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879437,256868.00
03/13/2016 10:30,2,1.797,ACTIVE,214.41,357.68,59.965,1457879403,"201051344000569","219011344069620",31.19,8.50,0,336.34,383.23,56.8,52.9,0.460,345704.4,345704.4,21217,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879438,256869.00
03/13/2016 10:30,2,1.773,ACTIVE,214.41,357.38,59.975,1457879403,"201051344000983","219011344069620",31.43,8.50,0,336.04,383.53,56.5,52.6,0.477,338168.9,338168.9,21664,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879439,256870.00
03/13/2016 10:30,2,1.771,ACTIVE,214.41,358.28,59.986,1457879403,"201051344001158","219011344069620",31.39,7.70,0,336.04,383.53,56.3,52.4,0.464,333888.1,333888.1,21882,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879440,256871.00
03/13/2016 10:30,2,1.777,ACTIVE,214.64,357.38,59.986,1457879403,"201051344000576","219011344069620",31.53,8.00,0,337.54,382.33,56.8,52.9,0.455,338740.6,338740.6,21338,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879441,256872.00
03/13/2016 10:30,2,1.668,ACTIVE,212.83,351.07,59.949,1457879403,"274151322000087","219011344069620",30.59,12.00,0,335.14,367.90,51.7,48.0,0.349,581016.8,581016.8,15182,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457879442,256873.00
03/13/2016 10:45,2,1.941,ACTIVE,214.64,358.88,59.975,1457880303,"201051344000645","219011344069620",30.97,10.00,0,335.44,390.74,61.0,56.9,0.486,338599.0,338599.0,21490,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880304,256874.00
03/13/2016 10:45,2,1.816,ACTIVE,212.16,347.46,59.944,1457880303,"274151322000085","219011344069620",30.40,11.70,0,338.14,374.51,55.9,52.0,0.380,608832.6,608832.6,15142,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880305,256875.00
03/13/2016 10:45,2,1.932,ACTIVE,214.64,361.59,59.970,1457880303,"201051344000633","219011344069620",31.09,9.00,0,335.74,390.74,60.8,56.8,0.499,330159.2,330159.2,21902,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880306,256876.00
03/13/2016 10:45,2,1.930,ACTIVE,214.64,360.99,59.954,1457880303,"201051344000469","219011344069620",31.19,8.00,0,336.34,390.44,61.0,57.0,0.482,330977.7,330977.7,21888,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880307,256877.00
03/13/2016 10:45,2,1.857,ACTIVE,213.29,357.08,59.933,1457880303,"201051344000646","219011344069620",31.43,9.30,0,337.24,391.04,59.2,55.2,0.491,335855.3,335855.3,26424,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880308,256878.00
03/13/2016 10:45,2,1.852,ACTIVE,212.16,349.56,59.970,1457880303,"274151322000052","219011344069620",30.65,12.30,0,336.64,375.11,57.5,53.5,0.407,617121.4,617121.4,15361,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880309,256879.00
03/13/2016 10:45,2,1.906,ACTIVE,213.96,358.58,59.959,1457880303,"201051344000585","219011344069620",31.27,10.00,0,336.34,391.64,60.4,56.3,0.504,341203.1,341203.1,26431,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880310,256880.00
03/13/2016 10:45,2,1.881,ACTIVE,213.29,356.78,59.928,1457880303,"201051344001230","219011344069620",31.35,9.00,0,334.84,389.24,59.8,55.8,0.482,339684.9,339684.9,26215,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880311,256881.00
03/13/2016 10:45,2,1.904,ACTIVE,214.19,358.58,59.970,1457880303,"201051344000582","219011344069620",31.05,9.00,0,336.34,391.34,59.9,55.9,0.477,333303.5,333303.5,26404,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880312,256882.00
03/13/2016 10:45,2,1.953,ACTIVE,213.29,356.78,59.959,1457880303,"201051344000955","219011344069620",30.95,9.70,0,335.74,390.44,61.2,57.2,0.499,344178.2,344178.2,26341,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880313,256883.00
03/13/2016 10:45,2,1.213,ACTIVE,212.38,449.95,59.986,1457880303,"274151322000094","219011344069620",41.87,13.70,0,411.18,476.10,51.3,47.6,0.349,495733.2,495733.2,15954,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880314,256884.00
03/13/2016 10:45,2,1.982,ACTIVE,214.41,359.18,59.965,1457880303,"201051344000579","219011344069620",30.87,9.00,0,336.94,391.04,62.0,57.9,0.504,345090.6,345090.6,1928,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880314,256885.00
03/13/2016 10:45,2,1.967,ACTIVE,213.29,356.78,60.023,1457880303,"201051344000890","219011344069620",31.05,9.70,0,336.04,392.85,61.9,57.8,0.486,341522.0,341522.0,26361,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880315,256886.00
03/13/2016 10:45,2,1.936,ACTIVE,213.74,357.68,59.975,1457880303,"201051344000438","219011344069620",31.43,9.70,0,335.44,391.64,61.7,57.6,0.513,343680.6,343680.6,26358,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880316,256887.00
03/13/2016 10:45,2,1.926,ACTIVE,213.51,357.68,60.007,1457880303,"201051344000417","219011344069620",31.31,9.70,0,336.34,390.44,61.1,57.0,0.504,337358.0,337358.0,26513,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880317,256888.00
03/13/2016 10:45,2,1.848,ACTIVE,212.16,358.88,59.991,1457880303,"274151322000083","219011344069620",30.89,12.30,0,336.94,374.81,57.8,53.8,0.402,611228.3,611228.3,15397,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880318,256889.00
03/13/2016 10:45,2,1.967,ACTIVE,212.83,357.68,59.975,1457880303,"274151322000076","219011344069620",31.37,12.30,0,338.44,380.22,62.5,58.4,0.438,650470.6,650470.6,15402,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880319,256890.00
03/13/2016 10:45,2,1.969,ACTIVE,213.96,360.08,59.912,1457880303,"201051344000868","219011344069620",31.15,9.00,0,335.74,390.74,62.1,58.0,0.513,329961.0,329961.0,21627,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880320,256891.00
03/13/2016 10:45,2,1.961,ACTIVE,212.16,350.17,59.975,1457880303,"274151322000095","219011344069620",31.23,11.70,0,336.94,377.22,62.0,57.9,0.424,643701.0,643701.0,15286,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880321,256892.00
03/13/2016 10:45,2,1.953,ACTIVE,214.41,361.89,60.039,1457880303,"201051344000988","219011344069620",31.31,9.30,0,335.74,391.64,62.0,57.9,0.517,328145.8,328145.8,21902,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880322,256893.00
03/13/2016 10:45,2,1.934,ACTIVE,213.29,357.68,60.023,1457880303,"201051344001025","219011344069620",31.39,9.30,0,337.84,392.25,61.5,57.4,0.495,341208.7,341208.7,26417,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880323,256894.00
03/13/2016 10:45,2,1.963,ACTIVE,214.41,359.48,59.981,1457880303,"201051344000458","219011344069620",31.25,10.70,0,336.64,389.54,62.1,58.0,0.521,338550.3,338550.3,21809,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880323,256895.00
03/13/2016 10:45,2,1.969,ACTIVE,214.87,361.59,59.975,1457880303,"201051344000853","219011344069620",31.21,9.00,0,339.34,391.04,62.2,58.1,0.508,336184.0,336184.0,21431,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880324,256896.00
03/13/2016 10:45,2,1.939,ACTIVE,213.51,357.68,59.959,1457880303,"201051344000685","219011344069620",31.29,9.30,0,335.74,391.34,61.5,57.4,0.517,343411.6,343411.6,26235,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880325,256897.00
03/13/2016 10:45,2,1.932,ACTIVE,213.96,358.58,59.965,1457880303,"201051344000917","219011344069620",31.15,10.30,0,336.34,391.04,60.9,56.9,0.504,340686.5,340686.5,26232,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880326,256898.00
03/13/2016 10:45,2,1.920,ACTIVE,213.51,356.78,60.018,1457880303,"201051344001145","219011344069620",31.53,8.50,0,336.64,391.04,61.3,57.3,0.504,345792.7,345792.7,26092,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880327,256899.00
03/13/2016 10:45,2,1.971,ACTIVE,213.74,358.58,59.886,1457880303,"201051344000651","219011344069620",30.99,9.70,0,336.34,390.74,61.9,57.9,0.491,337614.6,337614.6,26460,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880328,256900.00
03/13/2016 10:45,2,1.848,ACTIVE,212.38,348.66,60.007,1457880303,"274151322000088","219011344069620",30.00,12.30,0,336.64,373.61,56.1,52.2,0.362,593157.1,593157.1,15098,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880329,256901.00
03/13/2016 10:45,2,1.223,ACTIVE,213.06,455.97,59.970,1457880303,"274151322000068","219011344069620",42.28,15.30,0,412.68,474.00,52.4,48.7,0.345,495809.3,495809.3,16129,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880330,256902.00
03/13/2016 10:45,2,1.949,ACTIVE,213.51,356.78,60.002,1457880303,"201051344001135","219011344069620",30.91,10.00,0,336.04,390.14,61.1,57.0,0.504,334162.5,334162.5,26427,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880331,256903.00
03/13/2016 10:45,2,2.006,ACTIVE,213.74,359.78,59.975,1457880303,"201051344000594","219011344069620",31.31,9.00,0,336.94,392.85,63.6,59.5,0.513,340784.1,340784.1,21840,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880332,256904.00
03/13/2016 10:45,2,1.973,ACTIVE,213.74,358.28,59.912,1457880303,"201051344001203","219011344069620",31.05,10.00,0,337.24,391.64,62.1,58.0,0.504,340451.9,340451.9,26411,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880333,256905.00
03/13/2016 10:45,2,1.871,ACTIVE,211.93,355.28,59.991,1457880303,"274151322000054","219011344069620",30.40,13.00,0,336.64,374.81,57.6,53.7,0.376,606030.8,606030.8,15125,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880334,256906.00
03/13/2016 10:45,2,1.979,ACTIVE,214.41,359.48,59.954,1457880303,"201051344000867","219011344069620",31.27,10.00,0,336.64,390.14,62.6,58.5,0.508,329170.2,329170.2,21869,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880335,256907.00
03/13/2016 10:45,2,1.977,ACTIVE,213.74,357.08,60.007,1457880303,"201051344001093","219011344069620",31.43,10.00,0,336.04,390.74,63.0,58.9,0.504,339211.0,339211.0,26290,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880336,256908.00
03/13/2016 10:45,2,1.939,ACTIVE,214.41,360.69,59.959,1457880303,"201051344000900","219011344069620",31.35,9.30,0,336.34,391.04,61.7,57.6,0.477,344316.4,344316.4,21279,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880336,256909.00
03/13/2016 10:45,2,1.994,ACTIVE,214.64,359.78,59.981,1457880303,"201051344000648","219011344069620",31.07,9.00,0,335.44,390.14,62.8,58.7,0.495,337684.4,337684.4,21550,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880337,256910.00
03/13/2016 10:45,2,1.984,ACTIVE,214.41,361.59,59.991,1457880303,"201051344000569","219011344069620",31.15,9.30,0,336.34,389.84,62.7,58.6,0.499,345718.9,345718.9,21218,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880338,256911.00
03/13/2016 10:45,2,1.990,ACTIVE,214.41,360.38,60.023,1457880303,"201051344000983","219011344069620",30.97,9.30,0,336.04,390.44,62.5,58.4,0.548,338183.3,338183.3,21665,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880340,256912.00
03/13/2016 10:45,2,1.988,ACTIVE,214.64,361.89,60.028,1457880303,"201051344001158","219011344069620",30.97,8.50,0,335.74,390.44,62.4,58.3,0.508,333902.5,333902.5,21883,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880341,256913.00
03/13/2016 10:45,2,2.000,ACTIVE,214.87,360.99,60.002,1457880303,"201051344000576","219011344069620",31.01,9.30,0,336.94,390.44,62.9,58.7,0.495,338755.2,338755.2,21339,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880342,256914.00
03/13/2016 10:45,2,1.871,ACTIVE,212.38,351.67,59.944,1457880303,"274151322000087","219011344069620",30.40,13.00,0,336.94,374.21,57.6,53.7,0.389,581030.1,581030.1,15183,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457880342,256915.00
03/13/2016 11:00,2,1.695,ACTIVE,214.64,355.58,59.922,1457881203,"201051344000645","219011344069620",31.07,10.70,0,336.94,390.44,53.4,49.6,0.415,338613.8,338613.8,21491,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881204,256916.00
03/13/2016 11:00,2,1.602,ACTIVE,212.83,355.58,60.065,1457881203,"274151322000085","219011344069620",30.12,12.70,0,337.54,373.91,48.9,45.3,0.327,608846.2,608846.2,15143,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881205,256917.00
03/13/2016 11:00,2,1.693,ACTIVE,214.64,357.98,60.018,1457881203,"201051344000633","219011344069620",31.07,9.30,0,336.34,390.14,53.3,49.5,0.442,330173.9,330173.9,21903,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881206,256918.00
03/13/2016 11:00,2,1.695,ACTIVE,214.41,356.18,60.012,1457881203,"201051344000469","219011344069620",31.09,8.50,0,335.74,390.14,53.4,49.6,0.438,330992.4,330992.4,21889,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881207,256919.00
03/13/2016 11:00,2,1.650,ACTIVE,212.61,354.07,60.023,1457881203,"201051344000646","219011344069620",30.97,9.70,0,335.74,389.84,51.8,48.1,0.429,335869.5,335869.5,26425,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881208,256920.00
03/13/2016 11:00,2,1.619,ACTIVE,212.38,355.88,59.975,1457881203,"274151322000052","219011344069620",30.57,13.00,0,336.64,374.51,50.1,46.4,0.349,617135.3,617135.3,15362,0,0,0,L,1151911521,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881209,256921.00
03/13/2016 11:00,2,1.676,ACTIVE,213.29,354.97,59.938,1457881203,"201051344000585","219011344069620",31.11,10.30,0,336.94,390.44,52.8,49.1,0.429,341217.6,341217.6,26432,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881210,256922.00
03/13/2016 11:00,2,1.639,ACTIVE,212.83,352.87,60.012,1457881203,"201051344001230","219011344069620",31.21,9.30,0,334.84,387.14,51.8,48.1,0.420,339699.2,339699.2,26216,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881211,256923.00
03/13/2016 11:00,2,1.656,ACTIVE,213.51,355.28,59.944,1457881203,"201051344000582","219011344069620",30.97,9.30,0,336.34,391.64,52.0,48.2,0.415,333317.8,333317.8,26405,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881212,256924.00
03/13/2016 11:00,2,1.672,ACTIVE,212.61,353.77,59.986,1457881203,"201051344000955","219011344069620",31.37,10.30,0,336.34,388.64,53.2,49.4,0.438,344192.8,344192.8,26342,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881212,256925.00
03/13/2016 11:00,2,1.094,ACTIVE,212.83,433.42,59.991,1457881203,"274151322000094","219011344069620",40.08,14.00,0,415.99,477.91,44.5,41.0,0.301,495745.4,495745.4,15955,0,0,0,L,1151911521,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881213,256926.00
03/13/2016 11:00,2,1.688,ACTIVE,214.41,356.78,59.996,1457881203,"201051344000579","219011344069620",31.37,9.30,0,336.04,389.84,53.6,49.8,0.429,345105.4,345105.4,1929,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881214,256927.00
03/13/2016 11:00,2,1.691,ACTIVE,212.83,353.47,60.023,1457881203,"201051344000890","219011344069620",31.09,10.00,0,336.94,390.14,53.4,49.6,0.411,341536.7,341536.7,26362,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881215,256928.00
03/13/2016 11:00,2,1.670,ACTIVE,213.06,354.67,59.970,1457881203,"201051344000438","219011344069620",31.27,10.00,0,337.24,392.55,53.0,49.2,0.429,343695.2,343695.2,26359,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881216,256929.00
03/13/2016 11:00,2,1.656,ACTIVE,213.29,354.07,59.991,1457881203,"201051344000417","219011344069620",31.27,10.00,0,336.04,390.14,52.5,48.8,0.424,337372.5,337372.5,26514,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881217,256930.00
03/13/2016 11:00,2,1.588,ACTIVE,212.83,352.87,59.965,1457881203,"274151322000083","219011344069620",30.55,12.70,0,336.34,373.91,49.1,45.5,0.345,611242.0,611242.0,15398,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881218,256931.00
03/13/2016 11:00,2,1.676,ACTIVE,213.29,350.17,59.975,1457881203,"274151322000076","219011344069620",31.27,13.00,0,338.14,379.02,53.0,49.3,0.371,650485.4,650485.4,15403,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881219,256932.00
03/13/2016 11:00,2,1.654,ACTIVE,214.19,355.88,59.975,1457881203,"201051344000868","219011344069620",31.41,9.30,0,335.74,391.94,52.6,48.9,0.398,329975.6,329975.6,21628,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881220,256933.00
03/13/2016 11:00,2,1.658,ACTIVE,212.61,348.06,59.996,1457881203,"274151322000095","219011344069620",31.13,12.30,0,336.64,376.92,52.3,48.6,0.354,643715.7,643715.7,15287,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881221,256934.00
03/13/2016 11:00,2,1.689,ACTIVE,214.19,357.08,60.012,1457881203,"201051344000988","219011344069620",30.73,9.70,0,335.14,391.04,52.6,48.9,0.433,328160.5,328160.5,21903,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881222,256935.00
03/13/2016 11:00,2,1.654,ACTIVE,213.06,354.07,59.996,1457881203,"201051344001025","219011344069620",31.07,10.00,0,336.94,391.34,52.1,48.4,0.420,341223.2,341223.2,26418,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881223,256936.00
03/13/2016 11:00,2,1.678,ACTIVE,214.19,354.97,60.002,1457881203,"201051344000458","219011344069620",30.87,11.00,0,336.34,389.84,52.5,48.7,0.438,338564.9,338564.9,21810,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881223,256937.00
03/13/2016 11:00,2,1.670,ACTIVE,214.87,357.38,60.012,1457881203,"201051344000853","219011344069620",30.93,9.30,0,338.44,390.74,52.3,48.6,0.424,336198.6,336198.6,21432,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881224,256938.00
03/13/2016 11:00,2,1.650,ACTIVE,213.29,354.07,59.981,1457881203,"201051344000685","219011344069620",30.85,9.70,0,336.34,390.44,51.6,47.9,0.438,343426.0,343426.0,26236,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881225,256939.00
03/13/2016 11:00,2,1.631,ACTIVE,213.29,354.37,60.012,1457881203,"201051344000917","219011344069620",30.89,10.30,0,336.64,391.04,51.0,47.3,0.415,340700.8,340700.8,26233,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881226,256940.00
03/13/2016 11:00,2,1.615,ACTIVE,213.06,353.47,59.959,1457881203,"201051344001145","219011344069620",31.31,9.00,0,337.54,391.34,51.3,47.6,0.420,345807.1,345807.1,26093,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881227,256941.00
03/13/2016 11:00,2,1.639,ACTIVE,213.29,354.37,60.007,1457881203,"201051344000651","219011344069620",31.13,10.30,0,336.64,390.74,51.7,48.0,0.407,337629.1,337629.1,26461,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881228,256942.00
03/13/2016 11:00,2,1.525,ACTIVE,211.93,349.56,60.012,1457881203,"274151322000088","219011344069620",30.10,13.00,0,336.64,373.01,46.5,43.0,0.309,593170.2,593170.2,15099,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881229,256943.00
03/13/2016 11:00,2,1.059,ACTIVE,213.29,437.33,59.996,1457881203,"274151322000068","219011344069620",41.25,15.80,0,412.68,477.01,44.1,40.6,0.287,495821.5,495821.5,16130,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881230,256944.00
03/13/2016 11:00,2,1.633,ACTIVE,213.06,353.47,60.039,1457881203,"201051344001135","219011344069620",30.79,10.30,0,336.34,390.74,51.0,47.3,0.415,334176.8,334176.8,26428,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881231,256945.00
03/13/2016 11:00,2,1.678,ACTIVE,213.51,354.67,59.996,1457881203,"201051344000594","219011344069620",31.05,9.00,0,336.34,393.45,52.8,49.0,0.411,340799.0,340799.0,21841,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881232,256946.00
03/13/2016 11:00,2,1.652,ACTIVE,213.29,354.07,59.970,1457881203,"201051344001203","219011344069620",30.75,10.00,0,336.34,392.55,51.5,47.8,0.420,340466.4,340466.4,26412,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881233,256947.00
03/13/2016 11:00,2,1.547,ACTIVE,212.38,351.37,59.975,1457881203,"274151322000054","219011344069620",30.22,13.30,0,336.04,374.51,47.3,43.8,0.323,606044.2,606044.2,15126,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881234,256948.00
03/13/2016 11:00,2,1.648,ACTIVE,214.41,355.88,59.981,1457881203,"201051344000867","219011344069620",31.01,10.30,0,336.04,391.34,51.8,48.0,0.420,329184.8,329184.8,21870,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881235,256949.00
03/13/2016 11:00,2,1.648,ACTIVE,213.06,354.07,60.012,1457881203,"201051344001093","219011344069620",31.13,10.30,0,336.64,392.25,52.0,48.3,0.411,339225.6,339225.6,26291,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881235,256950.00
03/13/2016 11:00,2,1.605,ACTIVE,213.96,356.18,60.039,1457881203,"201051344000900","219011344069620",31.01,9.70,0,334.24,391.04,50.4,46.8,0.407,344330.7,344330.7,21280,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881236,256951.00
03/13/2016 11:00,2,1.631,ACTIVE,214.41,355.88,59.975,1457881203,"201051344000648","219011344069620",31.23,9.30,0,335.44,390.74,51.7,47.9,0.424,337698.9,337698.9,21551,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881237,256952.00
03/13/2016 11:00,2,1.648,ACTIVE,214.19,356.48,60.034,1457881203,"201051344000569","219011344069620",30.81,9.70,0,334.84,390.44,51.5,47.7,0.415,345733.4,345733.4,21219,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881238,256953.00
03/13/2016 11:00,2,1.619,ACTIVE,214.19,355.28,59.981,1457881203,"201051344000983","219011344069620",31.23,10.00,0,335.74,390.14,51.3,47.6,0.424,338197.8,338197.8,21666,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881239,256954.00
03/13/2016 11:00,2,1.627,ACTIVE,214.41,354.67,59.981,1457881203,"201051344001158","219011344069620",30.95,9.00,0,335.74,390.44,51.0,47.3,0.415,333916.9,333916.9,21884,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881240,256955.00
03/13/2016 11:00,2,1.627,ACTIVE,214.64,357.38,59.996,1457881203,"201051344000576","219011344069620",31.25,9.70,0,334.84,389.84,51.5,47.8,0.402,338769.7,338769.7,21340,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881242,256956.00
03/13/2016 11:00,2,1.527,ACTIVE,212.83,347.46,60.007,1457881203,"274151322000087","219011344069620",30.08,13.70,0,336.64,373.91,46.5,43.0,0.314,581043.3,581043.3,15184,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457881243,256957.00
03/13/2016 11:15,2,1.824,ACTIVE,214.41,359.48,59.975,1457882103,"201051344000645","219011344069620",31.27,10.70,0,334.84,383.83,57.9,53.9,0.460,338626.2,338626.2,21492,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882104,256958.00
03/13/2016 11:15,2,1.723,ACTIVE,212.38,360.38,59.901,1457882103,"274151322000085","219011344069620",30.34,12.70,0,337.54,369.10,52.9,49.1,0.362,608857.5,608857.5,15144,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882105,256959.00
03/13/2016 11:15,2,1.824,ACTIVE,214.19,358.28,60.034,1457882103,"201051344000633","219011344069620",31.29,9.30,0,336.64,383.53,57.9,53.9,0.477,330186.4,330186.4,21904,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882106,256960.00
03/13/2016 11:15,2,1.832,ACTIVE,214.19,358.88,59.986,1457882103,"201051344000469","219011344069620",31.23,8.50,0,337.24,383.83,57.9,54.0,0.491,331004.9,331004.9,21890,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882107,256961.00
03/13/2016 11:15,2,1.795,ACTIVE,213.06,355.58,59.922,1457882103,"201051344000646","219011344069620",30.93,9.70,0,335.44,379.02,56.2,52.3,0.464,335881.6,335881.6,26426,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882108,256962.00
03/13/2016 11:15,2,1.744,ACTIVE,212.16,360.08,60.012,1457882103,"274151322000052","219011344069620",30.85,13.00,0,336.94,369.40,54.5,50.7,0.371,617146.9,617146.9,15363,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882109,256963.00
03/13/2016 11:15,2,1.818,ACTIVE,213.74,355.88,60.012,1457882103,"201051344000585","219011344069620",31.23,10.30,0,337.24,382.33,57.6,53.7,0.473,341230.0,341230.0,26433,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882109,256964.00
03/13/2016 11:15,2,1.791,ACTIVE,213.06,354.97,59.928,1457882103,"201051344001230","219011344069620",31.07,9.30,0,334.84,377.82,56.4,52.5,0.455,339711.3,339711.3,26217,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882110,256965.00
03/13/2016 11:15,2,1.791,ACTIVE,213.74,356.78,59.954,1457882103,"201051344000582","219011344069620",31.25,9.30,0,337.24,384.13,56.7,52.8,0.451,333330.0,333330.0,26406,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882111,256966.00
03/13/2016 11:15,2,1.830,ACTIVE,213.06,355.58,60.007,1457882103,"201051344000955","219011344069620",31.33,10.30,0,334.84,378.72,58.0,54.1,0.473,344205.3,344205.3,26343,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882112,256967.00
03/13/2016 11:15,2,1.193,ACTIVE,212.38,427.11,59.965,1457882103,"274151322000094","219011344069620",40.08,14.30,0,338.44,468.89,48.9,45.3,0.331,495755.7,495755.7,15956,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882113,256968.00
03/13/2016 11:15,2,1.846,ACTIVE,214.19,359.18,59.949,1457882103,"201051344000579","219011344069620",31.47,9.30,0,337.24,384.13,58.8,54.9,0.477,345118.0,345118.0,1930,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882114,256969.00
03/13/2016 11:15,2,1.826,ACTIVE,213.06,354.67,59.970,1457882103,"201051344000890","219011344069620",31.49,10.00,0,335.74,379.92,58.2,54.3,0.455,341549.3,341549.3,26363,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882115,256970.00
03/13/2016 11:15,2,1.824,ACTIVE,213.51,356.18,59.975,1457882103,"201051344000438","219011344069620",31.39,9.70,0,336.34,382.63,58.0,54.1,0.473,343707.7,343707.7,26360,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882116,256971.00
03/13/2016 11:15,2,1.838,ACTIVE,213.51,355.28,59.938,1457882103,"201051344000417","219011344069620",30.95,10.00,0,335.44,381.12,57.6,53.7,0.468,337384.9,337384.9,26515,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882117,256972.00
