ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 11:15,2,1.727,ACTIVE,212.38,351.67,59.954,1457882103,"274151322000083","219011344069620",30.99,12.70,0,336.94,369.40,54.1,50.3,0.376,611253.5,611253.5,15399,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882118,256973.00
03/13/2016 11:15,2,1.834,ACTIVE,212.83,348.36,59.917,1457882103,"274151322000076","219011344069620",31.45,13.30,0,338.74,372.11,58.4,54.5,0.407,650497.9,650497.9,15404,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882119,256974.00
03/13/2016 11:15,2,1.852,ACTIVE,213.74,356.48,59.975,1457882103,"201051344000868","219011344069620",31.05,9.70,0,336.34,385.33,58.3,54.4,0.477,329988.1,329988.1,21629,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882120,256975.00
03/13/2016 11:15,2,1.834,ACTIVE,212.16,356.78,59.944,1457882103,"274151322000095","219011344069620",31.15,12.70,0,336.64,370.60,57.8,53.9,0.389,643728.1,643728.1,15288,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882121,256976.00
03/13/2016 11:15,2,1.840,ACTIVE,213.96,360.99,59.986,1457882103,"201051344000988","219011344069620",31.21,10.00,0,335.74,384.43,58.2,54.3,0.468,328173.0,328173.0,21904,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882122,256977.00
03/13/2016 11:15,2,1.818,ACTIVE,213.29,354.37,59.996,1457882103,"201051344001025","219011344069620",31.35,10.00,0,336.34,381.42,57.8,53.8,0.464,341235.6,341235.6,26419,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882122,256978.00
03/13/2016 11:15,2,1.859,ACTIVE,213.96,358.28,59.928,1457882103,"201051344000458","219011344069620",30.77,11.00,0,337.24,384.13,58.0,54.1,0.491,338577.4,338577.4,21811,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882123,256979.00
03/13/2016 11:15,2,1.850,ACTIVE,214.64,357.68,59.954,1457882103,"201051344000853","219011344069620",30.97,9.70,0,336.94,383.23,58.1,54.2,0.477,336211.0,336211.0,21433,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882124,256980.00
03/13/2016 11:15,2,1.812,ACTIVE,213.51,355.58,59.949,1457882103,"201051344000685","219011344069620",31.17,9.70,0,336.34,383.53,57.2,53.3,0.486,343438.3,343438.3,26237,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882125,256981.00
03/13/2016 11:15,2,1.799,ACTIVE,213.74,355.88,59.912,1457882103,"201051344000917","219011344069620",31.07,10.30,0,336.04,382.93,56.6,52.7,0.460,340712.9,340712.9,26234,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882126,256982.00
03/13/2016 11:15,2,1.785,ACTIVE,213.29,355.88,59.975,1457882103,"201051344001145","219011344069620",31.45,8.50,0,336.34,382.33,56.9,53.0,0.460,345819.3,345819.3,26094,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882127,256983.00
03/13/2016 11:15,2,1.820,ACTIVE,213.74,356.18,59.996,1457882103,"201051344000651","219011344069620",31.19,10.30,0,336.34,383.23,57.6,53.7,0.464,337641.5,337641.5,26462,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882128,256984.00
03/13/2016 11:15,2,1.703,ACTIVE,211.93,357.98,59.938,1457882103,"274151322000088","219011344069620",30.14,13.00,0,336.64,368.50,52.0,48.3,0.345,593181.3,593181.3,15100,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882129,256985.00
03/13/2016 11:15,2,1.125,ACTIVE,213.29,453.56,59.954,1457882103,"274151322000068","219011344069620",42.30,15.80,0,337.54,472.50,47.5,43.9,0.327,495831.8,495831.8,16131,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882130,256986.00
03/13/2016 11:15,2,1.803,ACTIVE,213.29,355.58,59.917,1457882103,"201051344001135","219011344069620",31.09,10.30,0,336.34,380.22,56.8,52.9,0.468,334189.1,334189.1,26429,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882131,256987.00
03/13/2016 11:15,2,1.854,ACTIVE,213.29,357.38,59.986,1457882103,"201051344000594","219011344069620",31.45,9.00,0,335.44,385.03,59.0,55.1,0.477,340811.7,340811.7,21842,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882132,256988.00
03/13/2016 11:15,2,1.820,ACTIVE,213.51,355.88,60.007,1457882103,"201051344001203","219011344069620",31.25,10.30,0,336.64,382.63,57.6,53.7,0.477,340478.8,340478.8,26413,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882133,256989.00
03/13/2016 11:15,2,1.727,ACTIVE,212.38,349.26,59.949,1457882103,"274151322000054","219011344069620",30.45,14.00,0,336.94,369.10,53.2,49.4,0.349,606055.6,606055.6,15127,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882134,256990.00
03/13/2016 11:15,2,1.818,ACTIVE,213.96,357.98,59.928,1457882103,"201051344000867","219011344069620",31.49,10.30,0,337.84,384.43,58.1,54.1,0.473,329197.3,329197.3,21871,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882135,256991.00
03/13/2016 11:15,2,1.828,ACTIVE,213.51,356.18,59.986,1457882103,"201051344001093","219011344069620",31.33,10.00,0,336.34,382.93,58.0,54.1,0.451,339238.1,339238.1,26292,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882136,256992.00
03/13/2016 11:15,2,1.799,ACTIVE,213.74,358.58,59.933,1457882103,"201051344000900","219011344069620",31.31,9.70,0,337.84,384.43,57.1,53.2,0.473,344342.9,344342.9,21281,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882136,256993.00
03/13/2016 11:15,2,1.852,ACTIVE,213.96,358.28,59.907,1457882103,"201051344000648","219011344069620",30.99,9.30,0,337.24,385.03,58.2,54.2,0.482,337711.5,337711.5,21552,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882137,256994.00
03/13/2016 11:15,2,1.840,ACTIVE,214.19,358.58,59.944,1457882103,"201051344000569","219011344069620",31.11,9.70,0,337.54,384.13,58.0,54.1,0.468,345745.9,345745.9,21220,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882138,256995.00
03/13/2016 11:15,2,1.832,ACTIVE,213.96,357.08,59.981,1457882103,"201051344000983","219011344069620",31.15,10.00,0,337.84,384.13,57.8,53.8,0.499,338210.3,338210.3,21667,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882139,256996.00
03/13/2016 11:15,2,1.826,ACTIVE,214.19,357.98,59.944,1457882103,"201051344001158","219011344069620",31.13,8.50,0,337.54,383.83,57.6,53.7,0.482,333929.3,333929.3,21885,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882140,256997.00
03/13/2016 11:15,2,1.838,ACTIVE,214.64,360.38,59.981,1457882103,"201051344000576","219011344069620",31.19,9.70,0,337.24,383.23,58.1,54.2,0.442,338782.2,338782.2,21341,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882141,256998.00
03/13/2016 11:15,2,1.717,ACTIVE,212.38,357.98,59.928,1457882103,"274151322000087","219011344069620",30.28,13.70,0,337.24,368.50,52.6,48.9,0.349,581054.6,581054.6,15185,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457882142,256999.00
03/13/2016 11:30,2,1.727,ACTIVE,214.41,356.78,59.938,1457883003,"201051344000645","219011344069620",30.55,11.00,0,335.74,389.24,53.4,49.6,0.424,338639.3,338639.3,21493,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883005,257000.00
03/13/2016 11:30,2,1.578,ACTIVE,212.38,349.26,59.959,1457883003,"274151322000085","219011344069620",30.22,13.00,0,337.24,373.01,48.4,44.7,0.327,608869.4,608869.4,15145,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883005,257001.00
03/13/2016 11:30,2,1.697,ACTIVE,214.41,357.08,59.970,1457883003,"201051344000633","219011344069620",31.21,9.30,0,335.44,388.64,53.7,49.9,0.446,330199.4,330199.4,21905,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883006,257002.00
03/13/2016 11:30,2,1.715,ACTIVE,214.41,357.98,59.891,1457883003,"201051344000469","219011344069620",30.93,8.50,0,335.44,389.84,53.8,50.0,0.455,331017.9,331017.9,21891,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883007,257003.00
03/13/2016 11:30,2,1.656,ACTIVE,212.83,354.07,59.917,1457883003,"201051344000646","219011344069620",31.13,9.70,0,336.04,387.44,52.2,48.5,0.429,335894.3,335894.3,26427,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883008,257004.00
03/13/2016 11:30,2,1.605,ACTIVE,212.38,349.86,59.981,1457883003,"274151322000052","219011344069620",30.77,13.00,0,336.34,373.31,50.1,46.4,0.345,617159.2,617159.2,15364,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883009,257005.00
03/13/2016 11:30,2,1.705,ACTIVE,213.51,355.58,59.970,1457883003,"201051344000585","219011344069620",31.07,10.70,0,336.34,389.54,53.6,49.8,0.424,341242.9,341242.9,26434,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883010,257006.00
03/13/2016 11:30,2,1.658,ACTIVE,213.06,353.17,60.002,1457883003,"201051344001230","219011344069620",30.93,9.00,0,335.44,384.13,52.0,48.3,0.420,339723.9,339723.9,26218,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883011,257007.00
03/13/2016 11:30,2,1.674,ACTIVE,213.74,355.28,59.991,1457883003,"201051344000582","219011344069620",31.03,9.30,0,336.94,390.14,52.6,48.9,0.411,333342.8,333342.8,26407,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883012,257008.00
03/13/2016 11:30,2,1.691,ACTIVE,212.83,352.87,59.981,1457883003,"201051344000955","219011344069620",31.27,10.30,0,335.74,384.73,53.6,49.8,0.433,344218.3,344218.3,26344,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883013,257009.00
03/13/2016 11:30,2,1.094,ACTIVE,212.16,435.23,59.954,1457883003,"274151322000094","219011344069620",40.28,14.30,0,412.68,475.20,44.1,40.6,0.296,495766.4,495766.4,15957,0,0,0,L,1151911521,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883014,257010.00
03/13/2016 11:30,2,1.723,ACTIVE,214.19,356.48,59.954,1457883003,"201051344000579","219011344069620",31.29,9.30,0,335.74,388.94,54.6,50.8,0.438,345131.2,345131.2,1931,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883015,257011.00
03/13/2016 11:30,2,1.717,ACTIVE,212.83,354.07,59.986,1457883003,"201051344000890","219011344069620",31.07,10.00,0,335.74,387.74,54.1,50.3,0.420,341562.4,341562.4,26364,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883016,257012.00
03/13/2016 11:30,2,1.695,ACTIVE,213.29,354.97,59.949,1457883003,"201051344000438","219011344069620",31.25,10.00,0,335.74,389.84,53.7,49.9,0.433,343720.7,343720.7,26361,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883017,257013.00
03/13/2016 11:30,2,1.701,ACTIVE,213.51,354.67,59.986,1457883003,"201051344000417","219011344069620",31.01,10.30,0,336.94,387.44,53.5,49.7,0.438,337397.8,337397.8,26516,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883017,257014.00
03/13/2016 11:30,2,1.596,ACTIVE,211.93,350.47,59.938,1457883003,"274151322000083","219011344069620",30.87,13.00,0,336.34,373.01,49.9,46.2,0.345,611265.6,611265.6,15400,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883018,257015.00
03/13/2016 11:30,2,1.691,ACTIVE,212.61,350.47,59.944,1457883003,"274151322000076","219011344069620",31.31,13.70,0,337.84,377.52,53.6,49.8,0.384,650511.0,650511.0,15405,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883019,257016.00
03/13/2016 11:30,2,1.734,ACTIVE,214.19,357.38,59.986,1457883003,"201051344000868","219011344069620",30.73,9.30,0,337.54,390.44,54.0,50.2,0.433,330001.2,330001.2,21630,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883020,257017.00
03/13/2016 11:30,2,1.682,ACTIVE,212.16,351.97,59.949,1457883003,"274151322000095","219011344069620",31.17,13.00,0,336.34,375.11,53.1,49.3,0.358,643740.9,643740.9,15289,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883021,257018.00
03/13/2016 11:30,2,1.725,ACTIVE,214.19,358.88,59.965,1457883003,"201051344000988","219011344069620",30.93,9.70,0,335.14,389.24,54.1,50.3,0.446,328186.0,328186.0,21905,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883022,257019.00
03/13/2016 11:30,2,1.721,ACTIVE,213.29,353.47,59.922,1457883003,"201051344001025","219011344069620",30.79,10.30,0,335.44,388.04,53.7,49.9,0.433,341248.6,341248.6,26420,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883023,257020.00
03/13/2016 11:30,2,1.701,ACTIVE,214.19,354.67,59.949,1457883003,"201051344000458","219011344069620",31.35,11.00,0,336.04,388.94,54.1,50.3,0.464,338590.4,338590.4,21812,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883024,257021.00
03/13/2016 11:30,2,1.727,ACTIVE,214.87,358.28,59.996,1457883003,"201051344000853","219011344069620",30.87,9.30,0,338.14,388.94,54.0,50.2,0.438,336224.0,336224.0,21434,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883025,257022.00
03/13/2016 11:30,2,1.682,ACTIVE,213.29,355.28,59.970,1457883003,"201051344000685","219011344069620",31.27,9.70,0,335.74,388.64,53.3,49.5,0.446,343451.1,343451.1,26238,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883026,257023.00
03/13/2016 11:30,2,1.662,ACTIVE,213.29,354.97,59.996,1457883003,"201051344000917","219011344069620",31.13,10.30,0,336.04,388.64,52.5,48.7,0.415,340725.6,340725.6,26235,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883027,257024.00
03/13/2016 11:30,2,1.670,ACTIVE,213.29,354.67,59.975,1457883003,"201051344001145","219011344069620",31.27,8.50,0,336.94,388.34,52.9,49.2,0.433,345832.0,345832.0,26095,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883028,257025.00
03/13/2016 11:30,2,1.707,ACTIVE,213.51,354.67,59.954,1457883003,"201051344000651","219011344069620",31.03,10.70,0,337.24,389.84,53.7,49.9,0.429,337654.4,337654.4,26463,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883029,257026.00
03/13/2016 11:30,2,1.572,ACTIVE,211.93,355.88,59.933,1457883003,"274151322000088","219011344069620",29.98,13.30,0,336.64,371.51,47.8,44.2,0.314,593192.8,593192.8,15101,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883029,257027.00
03/13/2016 11:30,2,1.082,ACTIVE,213.06,436.13,59.949,1457883003,"274151322000068","219011344069620",41.07,16.30,0,413.59,474.30,44.9,41.4,0.301,495842.5,495842.5,16132,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883030,257028.00
03/13/2016 11:30,2,1.680,ACTIVE,213.29,354.37,59.986,1457883003,"201051344001135","219011344069620",31.13,10.30,0,336.34,388.04,53.0,49.2,0.429,334201.8,334201.8,26430,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883031,257029.00
03/13/2016 11:30,2,1.734,ACTIVE,213.51,356.48,59.949,1457883003,"201051344000594","219011344069620",31.43,9.00,0,336.94,392.55,55.2,51.4,0.442,340824.9,340824.9,21843,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883032,257030.00
03/13/2016 11:30,2,1.701,ACTIVE,213.51,355.58,59.891,1457883003,"201051344001203","219011344069620",31.17,10.30,0,337.54,390.14,53.8,50.0,0.442,340491.7,340491.7,26414,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883033,257031.00
03/13/2016 11:30,2,1.598,ACTIVE,212.16,354.37,59.949,1457883003,"274151322000054","219011344069620",30.30,14.00,0,336.34,373.31,49.0,45.4,0.331,606067.4,606067.4,15128,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883034,257032.00
03/13/2016 11:30,2,1.729,ACTIVE,214.41,355.58,59.970,1457883003,"201051344000867","219011344069620",30.97,10.30,0,336.64,390.14,54.2,50.4,0.438,329210.3,329210.3,21872,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883035,257033.00
03/13/2016 11:30,2,1.701,ACTIVE,213.29,355.28,59.970,1457883003,"201051344001093","219011344069620",31.29,10.30,0,336.94,388.64,53.9,50.1,0.420,339251.1,339251.1,26293,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883036,257034.00
03/13/2016 11:30,2,1.678,ACTIVE,213.96,356.18,59.912,1457883003,"201051344000900","219011344069620",31.25,10.00,0,336.64,389.84,53.1,49.4,0.442,344355.6,344355.6,21282,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883037,257035.00
03/13/2016 11:30,2,1.723,ACTIVE,214.19,358.58,59.901,1457883003,"201051344000648","219011344069620",31.11,9.30,0,335.74,389.24,54.3,50.5,0.438,337724.5,337724.5,21553,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883038,257036.00
03/13/2016 11:30,2,1.740,ACTIVE,214.41,355.88,59.965,1457883003,"201051344000569","219011344069620",30.79,9.70,0,336.64,388.94,54.3,50.5,0.446,345758.9,345758.9,21221,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883039,257037.00
03/13/2016 11:30,2,1.719,ACTIVE,214.19,357.08,59.949,1457883003,"201051344000983","219011344069620",31.07,10.00,0,336.64,390.14,54.1,50.3,0.455,338223.2,338223.2,21668,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883040,257038.00
03/13/2016 11:30,2,1.723,ACTIVE,214.41,357.08,59.901,1457883003,"201051344001158","219011344069620",30.85,9.00,0,336.04,388.94,53.9,50.1,0.442,333942.2,333942.2,21886,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883041,257039.00
03/13/2016 11:30,2,1.729,ACTIVE,214.64,358.88,59.965,1457883003,"201051344000576","219011344069620",31.05,9.70,0,336.04,388.04,54.4,50.5,0.429,338795.2,338795.2,21342,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883042,257040.00
03/13/2016 11:30,2,1.604,ACTIVE,212.38,350.77,59.944,1457883003,"274151322000087","219011344069620",30.06,14.30,0,336.34,371.81,48.8,45.2,0.331,581066.3,581066.3,15186,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883043,257041.00
03/13/2016 11:45,2,2.387,ACTIVE,215.32,364.29,60.034,1457883903,"201051344000645","219011344069620",30.59,11.30,0,336.34,392.85,74.0,69.5,0.588,338654.1,338654.1,21494,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883904,257042.00
03/13/2016 11:45,2,2.191,ACTIVE,212.61,351.97,60.028,1457883903,"274151322000085","219011344069620",30.26,13.70,0,337.54,375.11,67.2,63.0,0.460,608882.6,608882.6,15146,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883905,257043.00
03/13/2016 11:45,2,2.328,ACTIVE,215.09,364.59,59.949,1457883903,"201051344000633","219011344069620",31.41,10.00,0,335.74,393.15,74.1,69.6,0.623,330214.2,330214.2,21906,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883906,257044.00
03/13/2016 11:45,2,2.354,ACTIVE,215.32,364.59,59.922,1457883903,"201051344000469","219011344069620",31.05,9.30,0,336.04,392.55,74.1,69.6,0.614,331032.7,331032.7,21892,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883907,257045.00
03/13/2016 11:45,2,2.273,ACTIVE,213.51,361.59,60.060,1457883903,"201051344000646","219011344069620",31.23,10.30,0,334.84,392.25,72.0,67.5,0.597,335908.7,335908.7,26428,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883908,257046.00
03/13/2016 11:45,2,2.215,ACTIVE,212.38,354.37,59.949,1457883903,"274151322000052","219011344069620",30.93,14.00,0,336.34,376.01,69.4,65.1,0.482,617172.9,617172.9,15365,0,0,0,L,1151911521,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883909,257047.00
03/13/2016 11:45,2,2.318,ACTIVE,214.19,363.09,60.023,1457883903,"201051344000585","219011344069620",31.39,11.00,0,336.34,394.05,73.8,69.3,0.579,341257.7,341257.7,26435,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883910,257048.00
03/13/2016 11:45,2,2.279,ACTIVE,213.51,360.38,60.018,1457883903,"201051344001230","219011344069620",31.25,10.00,0,334.54,388.04,72.1,67.7,0.588,339738.3,339738.3,26219,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883911,257049.00
03/13/2016 11:45,2,2.314,ACTIVE,214.41,362.49,59.922,1457883903,"201051344000582","219011344069620",30.99,10.30,0,336.94,394.05,72.6,68.2,0.579,333357.2,333357.2,26408,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883912,257050.00
03/13/2016 11:45,2,2.316,ACTIVE,213.51,360.08,59.959,1457883903,"201051344000955","219011344069620",31.39,11.00,0,335.44,391.34,73.7,69.2,0.610,344233.0,344233.0,26345,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883913,257051.00
03/13/2016 11:45,2,1.434,ACTIVE,212.38,458.97,60.002,1457883903,"274151322000094","219011344069620",42.24,15.00,0,336.94,472.20,62.5,58.4,0.442,495778.5,495778.5,15958,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883914,257052.00
03/13/2016 11:45,2,2.354,ACTIVE,215.32,363.99,59.986,1457883903,"201051344000579","219011344069620",31.59,10.00,0,336.04,393.45,75.4,70.8,0.623,345146.3,345146.3,1932,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883914,257053.00
03/13/2016 11:45,2,2.318,ACTIVE,213.51,360.69,59.933,1457883903,"201051344000890","219011344069620",31.59,10.70,0,334.84,392.25,74.2,69.7,0.601,341577.2,341577.2,26365,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883915,257054.00
03/13/2016 11:45,2,2.320,ACTIVE,213.96,360.69,60.028,1457883903,"201051344000438","219011344069620",31.55,11.00,0,336.04,394.65,74.1,69.6,0.632,343735.4,343735.4,26362,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883916,257055.00
03/13/2016 11:45,2,2.332,ACTIVE,214.19,360.38,59.975,1457883903,"201051344000417","219011344069620",31.05,10.70,0,336.64,392.55,73.4,68.9,0.614,337412.4,337412.4,26517,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883917,257056.00
03/13/2016 11:45,2,2.234,ACTIVE,212.61,355.28,60.007,1457883903,"274151322000083","219011344069620",30.75,13.70,0,335.74,376.01,69.5,65.2,0.495,611279.3,611279.3,15401,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883918,257057.00
03/13/2016 11:45,2,2.350,ACTIVE,213.51,367.60,59.986,1457883903,"274151322000076","219011344069620",31.49,14.70,0,338.14,379.62,74.9,70.4,0.526,650525.7,650525.7,15406,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883919,257058.00
03/13/2016 11:45,2,2.408,ACTIVE,214.64,359.18,59.954,1457883903,"201051344000868","219011344069620",30.71,10.00,0,335.14,393.75,75.0,70.4,0.610,330016.1,330016.1,21631,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883920,257059.00
03/13/2016 11:45,2,2.348,ACTIVE,212.38,363.39,59.991,1457883903,"274151322000095","219011344069620",31.43,13.70,0,336.64,378.42,74.6,70.1,0.504,643755.6,643755.6,15290,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883921,257060.00
03/13/2016 11:45,2,2.389,ACTIVE,214.87,365.49,59.954,1457883903,"201051344000988","219011344069620",31.01,10.30,0,335.44,394.65,75.1,70.5,0.623,328200.9,328200.9,21906,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883922,257061.00
03/13/2016 11:45,2,2.354,ACTIVE,213.96,360.99,60.018,1457883903,"201051344001025","219011344069620",31.27,11.00,0,336.04,394.95,74.5,70.0,0.601,341263.3,341263.3,26421,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883923,257062.00
03/13/2016 11:45,2,2.359,ACTIVE,215.09,363.09,60.023,1457883903,"201051344000458","219011344069620",31.37,11.70,0,336.64,393.15,75.0,70.4,0.632,338605.2,338605.2,21813,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883924,257063.00
03/13/2016 11:45,2,2.396,ACTIVE,215.54,365.80,59.944,1457883903,"201051344000853","219011344069620",30.97,10.00,0,339.34,394.05,75.1,70.6,0.623,336238.9,336238.9,21435,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883925,257064.00
03/13/2016 11:45,2,2.334,ACTIVE,213.74,360.99,59.970,1457883903,"201051344000685","219011344069620",31.37,10.30,0,335.14,394.05,74.1,69.6,0.636,343465.8,343465.8,26239,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883925,257065.00
03/13/2016 11:45,2,2.305,ACTIVE,214.19,361.89,59.986,1457883903,"201051344000917","219011344069620",31.43,11.00,0,336.34,393.45,73.3,68.9,0.610,340740.1,340740.1,26236,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883926,257066.00
03/13/2016 11:45,2,2.324,ACTIVE,213.96,361.29,59.954,1457883903,"201051344001145","219011344069620",31.29,9.30,0,336.34,394.35,73.7,69.2,0.605,345846.6,345846.6,26096,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883927,257067.00
03/13/2016 11:45,2,2.367,ACTIVE,214.19,361.59,60.028,1457883903,"201051344000651","219011344069620",31.09,11.30,0,335.74,394.05,74.5,70.0,0.583,337669.1,337669.1,26464,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883928,257068.00
03/13/2016 11:45,2,2.215,ACTIVE,212.61,356.18,59.981,1457883903,"274151322000088","219011344069620",30.06,14.30,0,335.74,374.81,67.5,63.2,0.464,593206.0,593206.0,15102,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883929,257069.00
03/13/2016 11:45,2,1.426,ACTIVE,213.51,454.46,60.007,1457883903,"274151322000068","219011344069620",42.68,17.00,0,337.84,475.80,61.6,57.5,0.411,495854.7,495854.7,16133,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883930,257070.00
03/13/2016 11:45,2,2.330,ACTIVE,213.74,360.08,59.922,1457883903,"201051344001135","219011344069620",31.27,11.30,0,335.14,393.75,73.8,69.3,0.623,334216.3,334216.3,26431,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883931,257071.00
03/13/2016 11:45,2,2.430,ACTIVE,214.19,366.10,60.028,1457883903,"201051344000594","219011344069620",31.29,9.70,0,336.64,397.05,77.0,72.4,0.645,340840.1,340840.1,21844,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883932,257072.00
03/13/2016 11:45,2,2.359,ACTIVE,214.41,361.29,60.023,1457883903,"201051344001203","219011344069620",31.41,11.00,0,336.04,395.25,75.1,70.6,0.601,340506.5,340506.5,26415,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883933,257073.00
03/13/2016 11:45,2,2.258,ACTIVE,212.16,364.89,59.965,1457883903,"274151322000054","219011344069620",30.24,15.00,0,336.64,376.31,69.0,64.7,0.468,606080.9,606080.9,15129,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883934,257074.00
03/13/2016 11:45,2,2.398,ACTIVE,214.87,361.59,59.959,1457883903,"201051344000867","219011344069620",31.21,11.30,0,336.04,393.15,75.8,71.3,0.614,329225.2,329225.2,21873,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883935,257075.00
03/13/2016 11:45,2,2.336,ACTIVE,214.19,361.29,60.023,1457883903,"201051344001093","219011344069620",31.69,10.70,0,335.74,394.35,75.0,70.4,0.597,339265.9,339265.9,26294,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883936,257076.00
03/13/2016 11:45,2,2.395,ACTIVE,214.64,364.59,60.023,1457883903,"201051344000900","219011344069620",30.87,10.70,0,335.14,393.15,74.9,70.3,0.614,344370.3,344370.3,21283,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883936,257077.00
03/13/2016 11:45,2,2.396,ACTIVE,215.09,363.99,60.028,1457883903,"201051344000648","219011344069620",31.31,9.70,0,336.64,393.75,76.0,71.4,0.614,337739.4,337739.4,21554,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883937,257078.00
03/13/2016 11:45,2,2.400,ACTIVE,215.09,364.29,60.028,1457883903,"201051344000569","219011344069620",31.17,10.30,0,336.64,392.85,75.8,71.2,0.619,345773.8,345773.8,21222,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883939,257079.00
03/13/2016 11:45,2,2.402,ACTIVE,215.09,364.59,60.039,1457883903,"201051344000983","219011344069620",31.15,10.70,0,335.14,393.15,75.8,71.2,0.636,338238.0,338238.0,21669,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883940,257080.00
03/13/2016 11:45,2,2.414,ACTIVE,215.32,364.59,59.959,1457883903,"201051344001158","219011344069620",30.95,9.70,0,335.74,394.35,75.7,71.1,0.628,333957.0,333957.0,21887,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883941,257081.00
03/13/2016 11:45,2,2.410,ACTIVE,215.32,366.40,59.959,1457883903,"201051344000576","219011344069620",31.19,10.30,0,336.04,394.05,76.2,71.6,0.614,338810.2,338810.2,21343,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883942,257082.00
03/13/2016 11:45,2,2.258,ACTIVE,212.38,360.69,59.981,1457883903,"274151322000087","219011344069620",30.30,15.30,0,336.64,376.01,69.2,64.9,0.455,581079.7,581079.7,15187,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457883943,257083.00
03/13/2016 12:00,2,4.959,ACTIVE,218.03,363.39,60.007,1457884803,"201051344000645","219011344069620",30.95,15.50,0,339.95,399.76,155.4,148.0,0.694,338679.6,338679.6,21495,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884804,257084.00
03/13/2016 12:00,2,4.738,ACTIVE,214.41,359.18,59.991,1457884803,"274151322000085","219011344069620",29.72,18.70,0,337.54,382.03,142.5,135.6,0.544,608906.0,608906.0,15147,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884805,257085.00
03/13/2016 12:00,2,4.928,ACTIVE,217.58,363.99,59.981,1457884803,"201051344000633","219011344069620",31.03,14.30,0,338.74,399.16,154.9,147.6,0.729,330239.7,330239.7,21907,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884806,257086.00
03/13/2016 12:00,2,4.967,ACTIVE,218.48,364.59,60.018,1457884803,"201051344000469","219011344069620",30.61,13.00,0,335.74,399.76,153.9,146.6,0.712,331058.2,331058.2,21893,0,0,0,L,1122011218,0,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884807,257087.00
03/13/2016 12:00,2,4.832,ACTIVE,216.45,362.49,59.944,1457884803,"201051344000646","219011344069620",30.93,13.70,0,335.74,397.66,151.3,144.1,0.712,335933.5,335933.5,26429,0,0,0,L,1122011218,0,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884808,257088.00
03/13/2016 12:00,2,4.750,ACTIVE,213.96,358.58,59.986,1457884803,"274151322000052","219011344069620",30.65,20.30,0,336.04,382.63,147.5,140.5,0.566,617197.1,617197.1,15366,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884809,257089.00
03/13/2016 12:00,2,4.877,ACTIVE,217.35,360.69,59.986,1457884803,"201051344000585","219011344069620",30.97,15.00,0,333.03,398.86,152.8,145.6,0.707,341282.9,341282.9,26436,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884810,257090.00
03/13/2016 12:00,2,4.830,ACTIVE,216.00,359.78,59.949,1457884803,"201051344001230","219011344069620",31.11,13.70,0,335.14,394.95,152.2,145.0,0.694,339763.3,339763.3,26220,0,0,0,L,1122011218,0,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884811,257091.00
03/13/2016 12:00,2,4.850,ACTIVE,217.35,361.59,60.023,1457884803,"201051344000582","219011344069620",30.93,13.00,0,335.74,398.26,151.9,144.7,0.681,333382.3,333382.3,26409,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884812,257092.00
03/13/2016 12:00,2,4.896,ACTIVE,216.00,360.08,59.981,1457884803,"201051344000955","219011344069620",31.07,15.00,0,334.54,396.45,154.1,146.8,0.720,344258.4,344258.4,26346,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884812,257093.00
03/13/2016 12:00,2,3.176,ACTIVE,213.96,449.35,59.996,1457884803,"274151322000094","219011344069620",41.69,20.70,0,412.68,476.41,134.7,128.1,0.521,495800.3,495800.3,15959,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884813,257094.00
03/13/2016 12:00,2,4.936,ACTIVE,218.26,363.09,59.975,1457884803,"201051344000579","219011344069620",31.23,13.70,0,339.95,400.06,156.0,148.6,0.729,345172.1,345172.1,1933,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884814,257095.00
03/13/2016 12:00,2,4.973,ACTIVE,216.22,360.08,59.970,1457884803,"201051344000890","219011344069620",30.55,15.00,0,336.04,396.45,153.9,146.6,0.698,341602.7,341602.7,26366,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884815,257096.00
03/13/2016 12:00,2,4.861,ACTIVE,216.67,362.79,60.018,1457884803,"201051344000438","219011344069620",31.45,14.30,0,336.34,398.26,154.9,147.6,0.729,343761.0,343761.0,26363,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884816,257097.00
03/13/2016 12:00,2,4.869,ACTIVE,216.45,360.38,60.018,1457884803,"201051344000417","219011344069620",30.73,14.30,0,336.64,397.35,151.4,144.2,0.716,337437.6,337437.6,26518,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884817,257098.00
03/13/2016 12:00,2,4.766,ACTIVE,213.96,358.88,59.996,1457884803,"274151322000083","219011344069620",30.57,19.80,0,336.94,382.63,147.4,140.4,0.575,611303.6,611303.6,15402,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884818,257099.00
03/13/2016 12:00,2,5.035,ACTIVE,215.09,363.09,60.023,1457884803,"274151322000076","219011344069620",31.15,21.00,0,338.74,385.63,159.0,151.5,0.628,650551.9,650551.9,15407,0,0,0,L,1151911521,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884819,257100.00
03/13/2016 12:00,2,5.006,ACTIVE,217.13,362.49,60.018,1457884803,"201051344000868","219011344069620",30.69,13.00,0,334.24,398.56,155.6,148.2,0.703,330041.9,330041.9,21632,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884820,257101.00
03/13/2016 12:00,2,5.045,ACTIVE,213.96,368.50,60.023,1457884803,"274151322000095","219011344069620",31.01,19.50,0,336.64,384.73,158.4,150.9,0.601,643781.7,643781.7,15291,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884821,257102.00
03/13/2016 12:00,2,5.062,ACTIVE,218.03,363.09,59.991,1457884803,"201051344000988","219011344069620",30.38,14.30,0,338.74,401.26,155.7,148.3,0.720,328226.7,328226.7,21907,0,0,0,L,1122011218,0,123.81,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884821,257103.00
03/13/2016 12:00,2,4.922,ACTIVE,216.90,359.78,60.055,1457884803,"201051344001025","219011344069620",30.91,15.30,0,337.24,399.46,154.0,146.7,0.703,341289.0,341289.0,26422,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884822,257104.00
03/13/2016 12:00,2,4.947,ACTIVE,218.03,363.69,59.981,1457884803,"201051344000458","219011344069620",30.99,15.80,0,335.44,399.76,155.4,148.1,0.738,338631.0,338631.0,21814,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884823,257105.00
03/13/2016 12:00,2,5.014,ACTIVE,218.48,364.89,59.996,1457884803,"201051344000853","219011344069620",30.53,14.00,0,339.95,399.76,155.1,147.7,0.725,336264.8,336264.8,21436,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884824,257106.00
03/13/2016 12:00,2,4.926,ACTIVE,216.00,361.29,60.018,1457884803,"201051344000685","219011344069620",30.87,14.30,0,336.04,397.05,154.0,146.7,0.734,343491.4,343491.4,26240,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884825,257107.00
03/13/2016 12:00,2,4.906,ACTIVE,217.13,360.99,59.991,1457884803,"201051344000917","219011344069620",30.79,15.30,0,336.04,397.66,152.9,145.7,0.712,340765.4,340765.4,26237,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884826,257108.00
03/13/2016 12:00,2,4.889,ACTIVE,216.00,360.38,59.991,1457884803,"201051344001145","219011344069620",30.97,12.70,0,337.24,397.96,153.3,146.0,0.725,345872.1,345872.1,26097,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884827,257109.00
03/13/2016 12:00,2,4.943,ACTIVE,217.13,361.59,60.023,1457884803,"201051344000651","219011344069620",30.79,15.00,0,335.44,397.35,154.1,146.8,0.698,337694.8,337694.8,26465,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884828,257110.00
03/13/2016 12:00,2,4.709,ACTIVE,213.96,356.18,59.996,1457884803,"274151322000088","219011344069620",29.82,19.00,0,336.64,381.73,142.1,135.2,0.535,593229.6,593229.6,15103,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884829,257111.00
03/13/2016 12:00,2,3.150,ACTIVE,215.09,450.56,59.975,1457884803,"274151322000068","219011344069620",41.73,23.00,0,419.30,486.62,133.5,126.9,0.504,495876.6,495876.6,16134,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884830,257112.00
03/13/2016 12:00,2,4.832,ACTIVE,216.90,361.59,59.975,1457884803,"201051344001135","219011344069620",31.13,15.50,0,335.44,397.35,152.4,145.2,0.716,334241.7,334241.7,26432,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884831,257113.00
03/13/2016 12:00,2,5.049,ACTIVE,216.67,362.79,60.012,1457884803,"201051344000594","219011344069620",31.03,13.70,0,335.44,398.26,158.6,151.2,0.720,340866.6,340866.6,21845,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884832,257114.00
03/13/2016 12:00,2,4.982,ACTIVE,216.90,360.38,59.944,1457884803,"201051344001203","219011344069620",30.79,15.50,0,336.34,398.26,155.4,148.1,0.729,340532.4,340532.4,26416,0,0,0,L,1122011218,0,124.72,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884833,257115.00
