ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 12:00,2,4.746,ACTIVE,213.96,368.50,60.007,1457884803,"274151322000054","219011344069620",30.08,20.70,0,336.64,383.23,144.4,137.5,0.552,606104.9,606104.9,15130,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884834,257116.00
03/13/2016 12:00,2,5.029,ACTIVE,217.35,361.59,60.007,1457884803,"201051344000867","219011344069620",30.73,14.70,0,333.03,398.26,156.5,149.1,0.716,329251.3,329251.3,21874,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884835,257117.00
03/13/2016 12:00,2,4.949,ACTIVE,217.13,362.79,59.959,1457884803,"201051344001093","219011344069620",31.05,13.70,0,336.34,397.05,155.6,148.3,0.703,339291.8,339291.8,26295,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884836,257118.00
03/13/2016 12:00,2,5.000,ACTIVE,217.80,363.69,59.996,1457884803,"201051344000900","219011344069620",31.01,14.00,0,334.24,400.36,157.0,149.6,0.716,344396.3,344396.3,21284,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884837,257119.00
03/13/2016 12:00,2,5.033,ACTIVE,217.80,363.09,60.007,1457884803,"201051344000648","219011344069620",30.79,12.70,0,334.84,399.76,156.9,149.6,0.716,337765.5,337765.5,21555,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884838,257120.00
03/13/2016 12:00,2,5.039,ACTIVE,218.26,363.99,59.975,1457884803,"201051344000569","219011344069620",30.67,14.70,0,335.74,399.76,156.6,149.2,0.720,345799.8,345799.8,21223,0,0,0,L,1122011218,0,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884839,257121.00
03/13/2016 12:00,2,5.035,ACTIVE,218.26,363.39,59.959,1457884803,"201051344000983","219011344069620",30.75,14.70,0,335.74,399.16,156.8,149.5,0.729,338264.1,338264.1,21670,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884840,257122.00
03/13/2016 12:00,2,5.037,ACTIVE,218.48,364.89,59.991,1457884803,"201051344001158","219011344069620",30.73,13.00,0,335.14,400.06,156.7,149.3,0.729,333983.1,333983.1,21888,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884841,257123.00
03/13/2016 12:00,2,5.027,ACTIVE,218.26,363.99,59.991,1457884803,"201051344000576","219011344069620",30.91,14.30,0,335.14,400.06,157.3,149.9,0.716,338836.4,338836.4,21344,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884842,257124.00
03/13/2016 12:00,2,4.781,ACTIVE,213.96,368.50,59.965,1457884803,"274151322000087","219011344069620",29.92,20.70,0,336.94,381.42,145.0,138.0,0.548,581103.8,581103.8,15188,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457884843,257125.00
03/13/2016 12:15,2,3.775,ACTIVE,216.67,357.98,60.012,1457885704,"201051344000645","219011344069620",30.40,18.00,0,340.25,404.57,116.2,110.3,0.526,338714.2,338714.2,21496,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885705,257126.00
03/13/2016 12:15,2,3.580,ACTIVE,213.74,352.27,59.996,1457885704,"274151322000085","219011344069620",29.32,21.30,0,338.74,384.13,106.3,100.6,0.398,608937.8,608937.8,15148,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885706,257127.00
03/13/2016 12:15,2,3.762,ACTIVE,216.45,357.98,59.975,1457885704,"201051344000633","219011344069620",30.57,16.00,0,339.04,404.27,116.5,110.5,0.557,330274.3,330274.3,21908,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885707,257128.00
03/13/2016 12:15,2,3.725,ACTIVE,216.90,357.98,59.986,1457885704,"201051344000469","219011344069620",30.75,14.30,0,339.34,404.87,116.0,110.1,0.548,331092.5,331092.5,21894,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885708,257129.00
03/13/2016 12:15,2,3.629,ACTIVE,215.09,355.58,59.991,1457885704,"201051344000646","219011344069620",30.93,16.00,0,336.64,398.86,113.7,107.8,0.539,335967.2,335967.2,26430,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885709,257130.00
03/13/2016 12:15,2,3.613,ACTIVE,213.29,360.99,59.996,1457885704,"274151322000052","219011344069620",30.47,23.00,0,337.84,386.23,111.4,105.6,0.433,617230.0,617230.0,15367,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885710,257131.00
03/13/2016 12:15,2,3.730,ACTIVE,216.00,355.28,60.002,1457885704,"201051344000585","219011344069620",30.69,17.50,0,337.84,399.16,115.9,110.0,0.539,341317.0,341317.0,26437,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885711,257132.00
03/13/2016 12:15,2,3.654,ACTIVE,215.09,353.17,59.954,1457885704,"201051344001230","219011344069620",31.05,15.00,0,337.24,398.56,114.8,108.9,0.530,339797.1,339797.1,26221,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885711,257133.00
03/13/2016 12:15,2,3.719,ACTIVE,216.22,354.07,60.007,1457885704,"201051344000582","219011344069620",30.55,16.30,0,336.94,401.86,115.2,109.2,0.526,333416.0,333416.0,26410,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885712,257134.00
03/13/2016 12:15,2,3.727,ACTIVE,215.09,354.67,59.944,1457885704,"201051344000955","219011344069620",30.99,17.30,0,337.54,398.56,117.0,111.0,0.548,344292.7,344292.7,26347,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885713,257135.00
03/13/2016 12:15,2,2.477,ACTIVE,213.74,433.72,59.986,1457885704,"274151322000094","219011344069620",40.81,23.50,0,409.98,474.30,101.8,96.3,0.393,495830.0,495830.0,15960,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885714,257136.00
03/13/2016 12:15,2,3.807,ACTIVE,216.90,358.28,59.986,1457885704,"201051344000579","219011344069620",31.11,16.00,0,339.95,404.57,120.0,113.9,0.566,345206.8,345206.8,1934,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885715,257137.00
03/13/2016 12:15,2,3.793,ACTIVE,215.09,354.67,59.933,1457885704,"201051344000890","219011344069620",30.73,16.30,0,338.44,398.56,118.1,112.0,0.530,341636.9,341636.9,26367,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885716,257138.00
03/13/2016 12:15,2,3.766,ACTIVE,215.54,354.97,60.002,1457885704,"201051344000438","219011344069620",31.17,16.70,0,337.24,398.86,118.8,112.8,0.570,343795.3,343795.3,26364,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885717,257139.00
03/13/2016 12:15,2,3.771,ACTIVE,215.32,354.07,59.938,1457885704,"201051344000417","219011344069620",30.59,16.70,0,337.84,397.35,116.9,110.9,0.557,337471.1,337471.1,26519,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885718,257140.00
03/13/2016 12:15,2,3.742,ACTIVE,213.51,349.86,59.991,1457885704,"274151322000083","219011344069620",30.30,22.30,0,337.54,385.93,114.8,108.9,0.451,611336.3,611336.3,15403,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885719,257141.00
03/13/2016 12:15,2,3.977,ACTIVE,214.41,362.19,59.986,1457885704,"274151322000076","219011344069620",30.73,23.80,0,338.74,388.64,123.8,117.6,0.486,650587.2,650587.2,15408,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885720,257142.00
03/13/2016 12:15,2,3.982,ACTIVE,216.22,356.78,60.007,1457885704,"201051344000868","219011344069620",30.28,15.80,0,338.44,402.77,122.2,116.0,0.557,330076.2,330076.2,21633,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885721,257143.00
03/13/2016 12:15,2,4.021,ACTIVE,213.51,363.99,59.991,1457885704,"274151322000095","219011344069620",30.63,22.80,0,337.84,388.04,124.8,118.6,0.468,643816.9,643816.9,15292,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885722,257144.00
03/13/2016 12:15,2,4.002,ACTIVE,216.90,359.78,59.991,1457885704,"201051344000988","219011344069620",30.49,16.70,0,339.34,404.87,123.6,117.4,0.583,328261.1,328261.1,21908,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885723,257145.00
03/13/2016 12:15,2,3.949,ACTIVE,215.77,355.88,59.970,1457885704,"201051344001025","219011344069620",30.73,17.50,0,338.14,398.26,123.0,116.8,0.566,341323.0,341323.0,26423,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885723,257146.00
03/13/2016 12:15,2,4.014,ACTIVE,216.90,359.48,59.996,1457885704,"201051344000458","219011344069620",30.85,17.80,0,340.25,404.57,125.5,119.2,0.605,338665.4,338665.4,21815,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885724,257147.00
03/13/2016 12:15,2,4.029,ACTIVE,217.58,360.69,59.996,1457885704,"201051344000853","219011344069620",30.85,15.80,0,342.65,403.97,125.9,119.6,0.597,336299.0,336299.0,21437,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885725,257148.00
03/13/2016 12:15,2,3.994,ACTIVE,215.32,356.78,60.002,1457885704,"201051344000685","219011344069620",30.93,16.00,0,337.84,398.26,125.1,118.8,0.605,343525.6,343525.6,26241,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885726,257149.00
03/13/2016 12:15,2,3.979,ACTIVE,216.22,356.18,59.944,1457885704,"201051344000917","219011344069620",30.97,16.70,0,336.64,397.35,124.8,118.5,0.583,340799.3,340799.3,26238,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885727,257150.00
03/13/2016 12:15,2,4.029,ACTIVE,215.32,355.58,60.012,1457885704,"201051344001145","219011344069620",30.81,15.30,0,336.34,398.56,125.8,119.4,0.583,345906.0,345906.0,26098,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885728,257151.00
03/13/2016 12:15,2,4.047,ACTIVE,216.22,357.68,59.944,1457885704,"201051344000651","219011344069620",30.89,18.00,0,337.24,400.66,126.6,120.3,0.583,337728.8,337728.8,26466,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885729,257152.00
03/13/2016 12:15,2,3.904,ACTIVE,213.29,355.88,59.986,1457885704,"274151322000088","219011344069620",29.46,22.50,0,337.84,384.43,116.4,110.5,0.438,593260.9,593260.9,15104,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885730,257153.00
03/13/2016 12:15,2,2.686,ACTIVE,214.41,445.75,60.002,1457885704,"274151322000068","219011344069620",40.95,25.00,0,408.18,477.31,112.0,106.1,0.415,495906.0,495906.0,16135,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885731,257154.00
03/13/2016 12:15,2,4.080,ACTIVE,215.77,356.18,60.012,1457885704,"201051344001135","219011344069620",30.59,17.80,0,338.14,397.66,126.4,120.1,0.588,334275.3,334275.3,26433,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885732,257155.00
03/13/2016 12:15,2,4.197,ACTIVE,215.77,359.18,60.002,1457885704,"201051344000594","219011344069620",31.13,15.50,0,337.54,400.36,132.3,125.8,0.605,340901.5,340901.5,21846,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885732,257156.00
03/13/2016 12:15,2,4.141,ACTIVE,216.00,357.38,59.975,1457885704,"201051344001203","219011344069620",30.77,17.50,0,337.54,398.56,129.0,122.6,0.601,340566.4,340566.4,26417,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885733,257157.00
03/13/2016 12:15,2,3.996,ACTIVE,213.74,351.07,59.996,1457885704,"274151322000054","219011344069620",29.56,23.30,0,337.54,385.33,119.6,113.5,0.460,606136.5,606136.5,15131,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885734,257158.00
03/13/2016 12:15,2,4.193,ACTIVE,216.67,358.58,60.002,1457885704,"201051344000867","219011344069620",30.69,17.50,0,339.34,401.86,130.2,123.8,0.601,329285.4,329285.4,21875,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885735,257159.00
03/13/2016 12:15,2,4.125,ACTIVE,216.00,355.28,59.917,1457885704,"201051344001093","219011344069620",30.95,15.80,0,336.94,397.66,129.2,122.8,0.579,339325.7,339325.7,26296,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885736,257160.00
03/13/2016 12:15,2,4.180,ACTIVE,216.67,359.48,59.986,1457885704,"201051344000900","219011344069620",30.89,16.30,0,338.74,403.97,130.7,124.3,0.601,344430.4,344430.4,21285,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885737,257161.00
03/13/2016 12:15,2,4.141,ACTIVE,216.90,359.78,59.970,1457885704,"201051344000648","219011344069620",31.29,16.00,0,339.04,405.17,131.2,124.8,0.601,337799.6,337799.6,21556,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885738,257162.00
03/13/2016 12:15,2,4.211,ACTIVE,217.35,359.48,60.012,1457885704,"201051344000569","219011344069620",30.55,16.70,0,339.34,403.97,130.2,123.8,0.605,345833.7,345833.7,21224,0,0,0,L,1122011218,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885739,257163.00
03/13/2016 12:15,2,4.172,ACTIVE,217.13,358.88,59.996,1457885704,"201051344000983","219011344069620",31.03,16.70,0,339.65,404.57,131.0,124.5,0.619,338298.2,338298.2,21671,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885740,257164.00
03/13/2016 12:15,2,4.188,ACTIVE,217.35,361.59,59.996,1457885704,"201051344001158","219011344069620",30.85,15.80,0,339.95,404.27,130.9,124.4,0.610,334017.0,334017.0,21889,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885741,257165.00
03/13/2016 12:15,2,4.195,ACTIVE,217.13,360.69,60.018,1457885704,"201051344000576","219011344069620",30.85,16.00,0,340.25,404.57,131.1,124.6,0.601,338870.4,338870.4,21345,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885742,257166.00
03/13/2016 12:15,2,4.080,ACTIVE,213.96,347.76,59.991,1457885704,"274151322000087","219011344069620",29.30,25.00,0,337.24,383.53,121.0,114.9,0.446,581135.1,581135.1,15189,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457885743,257167.00
03/13/2016 12:30,2,4.723,ACTIVE,217.58,361.29,59.991,1457886603,"201051344000645","219011344069620",30.32,19.30,0,342.65,409.38,144.9,137.9,0.645,338751.2,338751.2,21497,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886604,257168.00
03/13/2016 12:30,2,4.469,ACTIVE,213.74,354.67,59.959,1457886603,"274151322000085","219011344069620",28.65,24.00,0,337.54,387.74,129.4,123.0,0.495,608971.4,608971.4,15149,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886605,257169.00
03/13/2016 12:30,2,4.627,ACTIVE,216.67,360.99,59.965,1457886603,"201051344000633","219011344069620",30.51,17.80,0,339.65,409.68,143.0,136.1,0.681,330311.3,330311.3,21909,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886606,257170.00
03/13/2016 12:30,2,4.604,ACTIVE,217.58,360.99,59.991,1457886603,"201051344000469","219011344069620",30.42,16.00,0,338.74,409.68,141.8,134.9,0.667,331129.2,331129.2,21895,0,0,0,L,1122011218,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886607,257171.00
03/13/2016 12:30,2,4.504,ACTIVE,215.09,357.68,60.002,1457886603,"201051344000646","219011344069620",30.18,18.30,0,336.64,403.37,137.6,130.9,0.654,336003.2,336003.2,26431,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886608,257172.00
03/13/2016 12:30,2,4.387,ACTIVE,213.29,354.07,59.991,1457886603,"274151322000052","219011344069620",30.10,26.80,0,337.24,390.74,133.6,127.0,0.521,617265.1,617265.1,15368,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886609,257173.00
03/13/2016 12:30,2,4.527,ACTIVE,216.22,358.58,60.007,1457886603,"201051344000585","219011344069620",30.49,19.50,0,336.94,402.16,139.9,133.1,0.654,341353.5,341353.5,26438,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886610,257174.00
03/13/2016 12:30,2,4.473,ACTIVE,214.87,355.88,59.986,1457886603,"201051344001230","219011344069620",30.79,16.70,0,337.24,404.27,139.4,132.7,0.645,339833.4,339833.4,26222,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886611,257175.00
03/13/2016 12:30,2,4.475,ACTIVE,216.22,358.28,59.928,1457886603,"201051344000582","219011344069620",30.67,18.00,0,336.64,403.67,139.1,132.4,0.632,333452.2,333452.2,26411,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886612,257176.00
03/13/2016 12:30,2,4.504,ACTIVE,215.09,356.78,59.949,1457886603,"201051344000955","219011344069620",30.81,19.00,0,337.54,403.37,140.4,133.6,0.667,344329.3,344329.3,26348,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886613,257177.00
03/13/2016 12:30,2,2.936,ACTIVE,213.51,436.43,59.959,1457886603,"274151322000094","219011344069620",41.03,26.00,0,413.89,474.60,122.2,116.1,0.477,495861.9,495861.9,15961,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886614,257178.00
03/13/2016 12:30,2,4.711,ACTIVE,217.58,360.38,59.986,1457886603,"201051344000579","219011344069620",30.99,17.50,0,341.45,409.68,147.9,140.8,0.698,345244.1,345244.1,1935,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886615,257179.00
03/13/2016 12:30,2,4.600,ACTIVE,215.09,356.78,59.949,1457886603,"201051344000890","219011344069620",30.77,18.70,0,337.84,403.97,143.3,136.4,0.658,341673.5,341673.5,26368,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886615,257180.00
03/13/2016 12:30,2,4.637,ACTIVE,215.77,359.18,59.986,1457886603,"201051344000438","219011344069620",30.85,18.00,0,337.24,403.07,144.8,137.9,0.676,343832.0,343832.0,26365,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886616,257181.00
03/13/2016 12:30,2,4.699,ACTIVE,215.77,357.68,59.996,1457886603,"201051344000417","219011344069620",30.36,18.30,0,337.24,402.46,144.5,137.5,0.689,337507.0,337507.0,26520,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886617,257182.00
03/13/2016 12:30,2,4.674,ACTIVE,213.51,355.58,59.954,1457886603,"274151322000083","219011344069620",30.18,26.00,0,337.84,389.24,142.8,135.9,0.566,611371.4,611371.4,15404,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886618,257183.00
03/13/2016 12:30,2,5.051,ACTIVE,214.41,366.70,59.986,1457886603,"274151322000076","219011344069620",30.49,27.50,0,337.54,392.55,155.8,148.5,0.619,650624.9,650624.9,15409,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886619,257184.00
03/13/2016 12:30,2,5.266,ACTIVE,217.13,363.09,59.986,1457886603,"201051344000868","219011344069620",30.30,17.50,0,338.14,408.48,161.7,154.1,0.738,330113.1,330113.1,21634,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886620,257185.00
03/13/2016 12:30,2,5.271,ACTIVE,213.29,362.49,59.954,1457886603,"274151322000095","219011344069620",30.55,25.80,0,337.54,392.25,163.0,155.4,0.619,643854.7,643854.7,15293,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886621,257186.00
03/13/2016 12:30,2,5.406,ACTIVE,218.26,364.29,59.986,1457886603,"201051344000988","219011344069620",30.20,18.00,0,341.15,409.38,165.3,157.6,0.782,328298.1,328298.1,21909,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886622,257187.00
03/13/2016 12:30,2,5.309,ACTIVE,216.45,359.18,60.002,1457886603,"201051344001025","219011344069620",30.59,19.80,0,337.54,402.77,164.5,156.8,0.765,341359.7,341359.7,26424,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886623,257188.00
03/13/2016 12:30,2,5.439,ACTIVE,218.26,364.29,59.986,1457886603,"201051344000458","219011344069620",30.47,20.00,0,339.65,409.38,168.0,160.2,0.800,338702.5,338702.5,21816,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886624,257189.00
03/13/2016 12:30,2,5.428,ACTIVE,218.71,365.19,59.981,1457886603,"201051344000853","219011344069620",30.42,18.00,0,343.25,408.78,167.2,159.4,0.800,336336.0,336336.0,21438,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886625,257190.00
03/13/2016 12:30,2,5.396,ACTIVE,215.77,359.48,59.949,1457886603,"201051344000685","219011344069620",30.79,17.00,0,337.54,403.07,168.3,160.5,0.813,343562.4,343562.4,26242,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886626,257191.00
03/13/2016 12:30,2,5.389,ACTIVE,216.90,360.08,59.912,1457886603,"201051344000917","219011344069620",30.79,19.30,0,336.34,402.77,168.1,160.4,0.791,340835.9,340835.9,26239,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886627,257192.00
03/13/2016 12:30,2,5.365,ACTIVE,215.77,360.38,59.917,1457886603,"201051344001145","219011344069620",31.01,16.70,0,337.24,403.97,168.6,160.8,0.778,345942.8,345942.8,26099,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886628,257193.00
03/13/2016 12:30,2,5.400,ACTIVE,216.90,361.89,59.954,1457886603,"201051344000651","219011344069620",30.04,19.80,0,336.64,403.07,164.1,156.5,0.747,337765.5,337765.5,26467,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886629,257194.00
03/13/2016 12:30,2,5.100,ACTIVE,213.74,351.67,59.907,1457886603,"274151322000088","219011344069620",29.04,24.80,0,337.54,387.44,149.9,142.8,0.566,593294.5,593294.5,15105,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886629,257195.00
03/13/2016 12:30,2,3.475,ACTIVE,214.64,441.84,59.928,1457886603,"274151322000068","219011344069620",40.02,29.30,0,414.79,476.41,140.3,133.5,0.530,495937.8,495937.8,16136,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886630,257196.00
03/13/2016 12:30,2,5.035,ACTIVE,216.22,359.48,59.922,1457886603,"201051344001135","219011344069620",30.71,20.30,0,337.54,402.77,156.6,149.2,0.725,334311.6,334311.6,26434,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886631,257197.00
03/13/2016 12:30,2,5.115,ACTIVE,216.22,361.59,59.933,1457886603,"201051344000594","219011344069620",30.81,17.50,0,336.64,405.47,159.6,152.2,0.734,340939.4,340939.4,21847,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886632,257198.00
03/13/2016 12:30,2,4.996,ACTIVE,216.45,360.08,59.991,1457886603,"201051344001203","219011344069620",30.59,19.30,0,336.94,403.37,154.8,147.5,0.725,340603.4,340603.4,26418,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886633,257199.00
03/13/2016 12:30,2,4.828,ACTIVE,213.51,363.69,59.944,1457886603,"274151322000054","219011344069620",28.86,27.30,0,336.04,388.34,141.1,134.2,0.544,606170.5,606170.5,15132,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886634,257200.00
03/13/2016 12:30,2,4.932,ACTIVE,216.90,360.69,59.965,1457886603,"201051344000867","219011344069620",30.36,18.30,0,338.14,408.18,151.6,144.4,0.689,329322.4,329322.4,21876,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886635,257201.00
03/13/2016 12:30,2,4.852,ACTIVE,216.00,359.78,59.922,1457886603,"201051344001093","219011344069620",30.43,17.50,0,336.34,402.46,149.6,142.4,0.676,339362.5,339362.5,26297,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886636,257202.00
03/13/2016 12:30,2,4.740,ACTIVE,217.13,361.29,59.981,1457886603,"201051344000900","219011344069620",30.81,17.80,0,338.74,409.68,147.9,140.8,0.689,344467.5,344467.5,21286,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886637,257203.00
03/13/2016 12:30,2,4.646,ACTIVE,217.13,360.69,59.938,1457886603,"201051344000648","219011344069620",30.97,18.00,0,339.34,409.98,145.8,138.8,0.667,337836.7,337836.7,21557,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886638,257204.00
03/13/2016 12:30,2,4.693,ACTIVE,217.35,361.29,59.959,1457886603,"201051344000569","219011344069620",30.38,18.00,0,338.74,409.08,144.4,137.5,0.676,345870.5,345870.5,21225,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886639,257205.00
03/13/2016 12:30,2,4.670,ACTIVE,217.35,360.08,59.970,1457886603,"201051344000983","219011344069620",30.53,18.70,0,339.04,409.38,144.4,137.4,0.689,338335.2,338335.2,21672,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886640,257206.00
03/13/2016 12:30,2,4.680,ACTIVE,217.58,360.38,59.975,1457886603,"201051344001158","219011344069620",30.34,17.50,0,339.95,409.68,143.8,136.9,0.672,334053.9,334053.9,21890,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886641,257207.00
03/13/2016 12:30,2,4.701,ACTIVE,217.58,360.99,59.981,1457886603,"201051344000576","219011344069620",30.36,18.00,0,342.65,409.38,144.6,137.6,0.667,338907.4,338907.4,21346,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886642,257208.00
03/13/2016 12:30,2,4.492,ACTIVE,213.51,352.87,59.917,1457886603,"274151322000087","219011344069620",29.04,29.30,0,335.74,387.14,132.2,125.7,0.508,581169.0,581169.0,15190,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457886643,257209.00
03/13/2016 12:45,2,2.145,ACTIVE,214.87,360.69,59.996,1457887503,"201051344000645","219011344069620",30.47,17.80,0,323.41,402.46,66.2,62.0,0.539,338774.2,338774.2,21498,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887504,257210.00
03/13/2016 12:45,2,1.990,ACTIVE,212.83,349.26,59.970,1457887503,"274151322000085","219011344069620",29.46,21.80,0,330.93,381.12,59.3,55.3,0.411,608992.2,608992.2,15150,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887505,257211.00
03/13/2016 12:45,2,2.135,ACTIVE,214.41,362.49,59.912,1457887503,"201051344000633","219011344069620",30.95,15.80,0,326.42,404.27,67.0,62.7,0.561,330334.4,330334.4,21910,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887506,257212.00
03/13/2016 12:45,2,2.129,ACTIVE,214.41,360.69,60.034,1457887503,"201051344000469","219011344069620",30.81,14.30,0,322.21,403.07,66.5,62.2,0.552,331152.1,331152.1,21896,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887507,257213.00
03/13/2016 12:45,2,2.072,ACTIVE,213.29,358.28,60.018,1457887503,"201051344000646","219011344069620",30.79,16.00,0,318.61,397.96,64.7,60.5,0.544,336025.6,336025.6,26432,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887508,257214.00
03/13/2016 12:45,2,1.969,ACTIVE,212.16,361.59,59.986,1457887503,"274151322000052","219011344069620",30.89,22.30,0,330.33,385.03,61.6,57.5,0.433,617286.7,617286.7,15369,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887509,257215.00
03/13/2016 12:45,2,2.139,ACTIVE,213.74,360.08,60.018,1457887503,"201051344000585","219011344069620",30.53,17.30,0,320.41,397.05,66.2,62.0,0.539,341376.3,341376.3,26439,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887509,257216.00
03/13/2016 12:45,2,2.072,ACTIVE,213.29,357.38,60.018,1457887503,"201051344001230","219011344069620",31.09,14.30,0,318.61,398.56,65.3,61.1,0.530,339856.1,339856.1,26223,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887510,257217.00
03/13/2016 12:45,2,2.092,ACTIVE,214.19,359.78,60.028,1457887503,"201051344000582","219011344069620",30.47,16.00,0,320.11,398.86,64.6,60.4,0.517,333474.6,333474.6,26412,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887511,257218.00
03/13/2016 12:45,2,2.092,ACTIVE,213.06,357.68,59.949,1457887503,"201051344000955","219011344069620",31.01,17.30,0,318.61,398.26,65.8,61.5,0.548,344351.9,344351.9,26349,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887512,257219.00
03/13/2016 12:45,2,1.285,ACTIVE,212.38,440.04,60.012,1457887503,"274151322000094","219011344069620",41.33,22.00,0,401.86,468.59,54.1,50.3,0.380,495881.2,495881.2,15962,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887513,257220.00
03/13/2016 12:45,2,2.119,ACTIVE,214.64,360.38,59.933,1457887503,"201051344000579","219011344069620",31.39,15.30,0,325.52,403.37,67.4,63.1,0.557,345267.2,345267.2,1936,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887514,257221.00
03/13/2016 12:45,2,2.113,ACTIVE,213.29,357.68,59.991,1457887503,"201051344000890","219011344069620",30.91,16.00,0,320.71,398.86,66.2,62.0,0.526,341696.2,341696.2,26369,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887515,257222.00
03/13/2016 12:45,2,2.076,ACTIVE,213.74,359.18,59.917,1457887503,"201051344000438","219011344069620",31.19,16.70,0,320.11,398.26,65.6,61.4,0.544,343854.6,343854.6,26366,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887516,257223.00
03/13/2016 12:45,2,2.072,ACTIVE,213.51,358.58,60.007,1457887503,"201051344000417","219011344069620",30.85,16.70,0,318.00,397.66,64.8,60.6,0.548,337529.2,337529.2,26521,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887517,257224.00
03/13/2016 12:45,2,1.990,ACTIVE,212.16,361.29,59.970,1457887503,"274151322000083","219011344069620",30.32,21.80,0,329.73,381.73,61.1,57.0,0.438,611392.8,611392.8,15405,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887518,257225.00
03/13/2016 12:45,2,2.092,ACTIVE,213.06,354.07,59.991,1457887503,"274151322000076","219011344069620",30.79,23.00,0,332.13,388.34,65.2,61.0,0.460,650647.8,650647.8,15410,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887519,257226.00
03/13/2016 12:45,2,2.146,ACTIVE,213.96,359.78,60.028,1457887503,"201051344000868","219011344069620",30.40,15.30,0,320.11,397.96,66.1,61.9,0.552,330135.8,330135.8,21635,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887520,257227.00
03/13/2016 12:45,2,2.086,ACTIVE,212.38,350.47,60.018,1457887503,"274151322000095","219011344069620",30.83,22.00,0,329.43,384.73,65.1,60.9,0.451,643877.5,643877.5,15294,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887521,257228.00
03/13/2016 12:45,2,2.135,ACTIVE,214.41,362.79,60.060,1457887503,"201051344000988","219011344069620",30.40,15.80,0,321.61,403.37,65.8,61.6,0.535,328320.7,328320.7,21910,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887522,257229.00
03/13/2016 12:45,2,2.098,ACTIVE,213.74,357.38,59.975,1457887503,"201051344001025","219011344069620",30.77,17.50,0,319.21,398.26,65.4,61.2,0.530,341382.1,341382.1,26425,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887523,257230.00
03/13/2016 12:45,2,2.096,ACTIVE,214.64,359.48,60.039,1457887503,"201051344000458","219011344069620",30.83,17.50,0,320.41,402.77,65.5,61.2,0.561,338725.1,338725.1,21817,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887524,257231.00
03/13/2016 12:45,2,2.115,ACTIVE,215.32,362.19,60.049,1457887503,"201051344000853","219011344069620",30.53,15.50,0,326.42,403.37,65.4,61.2,0.544,336358.5,336358.5,21439,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887524,257232.00
03/13/2016 12:45,2,2.064,ACTIVE,213.51,358.58,59.970,1457887503,"201051344000685","219011344069620",30.97,15.50,0,318.91,399.76,64.8,60.7,0.561,343584.7,343584.7,26243,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887525,257233.00
03/13/2016 12:45,2,2.061,ACTIVE,213.96,357.98,60.023,1457887503,"201051344000917","219011344069620",30.97,17.00,0,321.31,399.76,64.7,60.5,0.539,340858.2,340858.2,26240,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887526,257234.00
03/13/2016 12:45,2,2.064,ACTIVE,213.51,358.28,60.012,1457887503,"201051344001145","219011344069620",31.09,14.30,0,319.81,398.56,65.0,60.8,0.535,345965.2,345965.2,26100,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887527,257235.00
03/13/2016 12:45,2,2.086,ACTIVE,213.96,359.48,60.039,1457887503,"201051344000651","219011344069620",30.47,18.30,0,319.81,396.45,64.5,60.3,0.491,337787.6,337787.6,26468,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887528,257236.00
03/13/2016 12:45,2,1.932,ACTIVE,212.16,348.06,59.996,1457887503,"274151322000088","219011344069620",29.20,22.30,0,329.13,380.22,57.1,53.2,0.376,593314.3,593314.3,15106,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887529,257237.00
03/13/2016 12:45,2,1.285,ACTIVE,213.06,438.53,59.981,1457887503,"274151322000068","219011344069620",41.09,24.30,0,406.07,469.79,53.6,49.8,0.362,495956.6,495956.6,16137,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887530,257238.00
03/13/2016 12:45,2,2.045,ACTIVE,213.51,356.48,60.018,1457887503,"201051344001135","219011344069620",30.95,17.50,0,319.21,395.85,64.1,59.9,0.535,334333.5,334333.5,26435,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887531,257239.00
03/13/2016 12:45,2,2.137,ACTIVE,213.74,360.99,59.991,1457887503,"201051344000594","219011344069620",30.95,15.00,0,318.00,398.86,67.0,62.7,0.544,340962.3,340962.3,21848,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887532,257240.00
03/13/2016 12:45,2,2.084,ACTIVE,213.96,357.68,60.028,1457887503,"201051344001203","219011344069620",30.83,16.70,0,318.61,397.05,65.0,60.8,0.535,340625.6,340625.6,26419,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887533,257241.00
03/13/2016 12:45,2,1.947,ACTIVE,212.38,356.18,60.007,1457887503,"274151322000054","219011344069620",29.36,23.30,0,329.13,380.82,57.9,54.0,0.393,606190.5,606190.5,15133,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887534,257242.00
03/13/2016 12:45,2,2.102,ACTIVE,214.41,357.38,60.007,1457887503,"201051344000867","219011344069620",30.77,17.30,0,320.11,396.75,65.5,61.3,0.513,329344.8,329344.8,21877,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887535,257243.00
03/13/2016 12:45,2,2.082,ACTIVE,213.96,360.08,59.959,1457887503,"201051344001093","219011344069620",30.93,15.50,0,320.41,396.45,65.3,61.1,0.521,339384.7,339384.7,26298,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887536,257244.00
03/13/2016 12:45,2,2.070,ACTIVE,214.19,359.78,60.007,1457887503,"201051344000900","219011344069620",30.71,16.00,0,320.41,401.26,64.4,60.2,0.552,344489.6,344489.6,21287,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887536,257245.00
03/13/2016 12:45,2,2.078,ACTIVE,214.64,361.29,59.907,1457887503,"201051344000648","219011344069620",30.85,15.80,0,316.50,400.36,64.9,60.7,0.544,337858.9,337858.9,21558,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887537,257246.00
03/13/2016 12:45,2,2.078,ACTIVE,214.64,360.69,60.034,1457887503,"201051344000569","219011344069620",30.71,16.00,0,321.61,400.66,64.7,60.5,0.535,345892.5,345892.5,21226,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887538,257247.00
03/13/2016 12:45,2,2.076,ACTIVE,214.41,359.48,59.965,1457887503,"201051344000983","219011344069620",30.87,16.30,0,321.91,400.36,65.0,60.8,0.575,338357.3,338357.3,21673,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887539,257248.00
03/13/2016 12:45,2,2.092,ACTIVE,214.41,360.38,59.928,1457887503,"201051344001158","219011344069620",30.51,15.30,0,322.51,400.96,64.7,60.5,0.561,334076.0,334076.0,21891,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887540,257249.00
03/13/2016 12:45,2,2.076,ACTIVE,214.87,361.89,60.007,1457887503,"201051344000576","219011344069620",30.67,16.00,0,323.41,401.86,64.5,60.4,0.526,338929.3,338929.3,21347,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887541,257250.00
03/13/2016 12:45,2,1.945,ACTIVE,212.38,353.77,59.996,1457887503,"274151322000087","219011344069620",29.28,25.80,0,329.13,379.62,57.6,53.7,0.398,581188.9,581188.9,15191,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457887542,257251.00
03/13/2016 13:00,2,1.625,ACTIVE,214.19,354.67,60.018,1457888404,"201051344000645","219011344069620",30.55,15.80,0,336.94,388.34,50.3,46.6,0.398,338786.8,338786.8,21499,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888405,257252.00
03/13/2016 13:00,2,1.498,ACTIVE,212.16,353.17,59.986,1457888404,"274151322000085","219011344069620",29.70,19.00,0,336.64,371.51,45.1,41.6,0.301,609003.4,609003.4,15151,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888406,257253.00
03/13/2016 13:00,2,1.635,ACTIVE,213.96,356.48,59.981,1457888404,"201051344000633","219011344069620",30.65,13.30,0,335.74,391.04,50.7,47.0,0.415,330347.2,330347.2,21911,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888407,257254.00
03/13/2016 13:00,2,1.631,ACTIVE,213.74,355.58,60.023,1457888404,"201051344000469","219011344069620",30.65,12.30,0,335.74,390.14,50.6,46.9,0.411,331164.8,331164.8,21897,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888408,257255.00
03/13/2016 13:00,2,1.566,ACTIVE,212.83,352.27,60.002,1457888404,"201051344000646","219011344069620",30.95,14.00,0,335.74,386.23,49.1,45.5,0.402,336037.9,336037.9,26433,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888409,257256.00
03/13/2016 13:00,2,1.512,ACTIVE,211.93,354.37,59.986,1457888404,"274151322000052","219011344069620",30.57,19.00,0,335.74,372.41,46.8,43.2,0.327,617298.4,617298.4,15370,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888410,257257.00
03/13/2016 13:00,2,1.623,ACTIVE,213.29,353.77,59.991,1457888404,"201051344000585","219011344069620",30.81,15.00,0,336.34,387.44,50.7,47.0,0.407,341388.9,341388.9,26440,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888411,257258.00
