ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 13:00,2,1.586,ACTIVE,212.83,351.67,60.002,1457888404,"201051344001230","219011344069620",30.65,12.70,0,334.54,384.43,49.2,45.6,0.389,339868.4,339868.4,26224,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888412,257259.00
03/13/2016 13:00,2,1.604,ACTIVE,213.51,353.77,59.975,1457888404,"201051344000582","219011344069620",30.28,14.00,0,336.34,388.64,49.1,45.5,0.398,333486.9,333486.9,26413,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888413,257260.00
03/13/2016 13:00,2,1.584,ACTIVE,212.61,352.27,59.928,1457888404,"201051344000955","219011344069620",31.27,14.70,0,335.44,384.13,50.2,46.5,0.411,344364.5,344364.5,26350,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888414,257261.00
03/13/2016 13:00,2,1.002,ACTIVE,211.93,427.11,59.986,1457888404,"274151322000094","219011344069620",40.20,19.80,0,337.24,466.19,41.0,37.6,0.283,495891.3,495891.3,15963,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888414,257262.00
03/13/2016 13:00,2,1.621,ACTIVE,213.74,354.67,60.002,1457888404,"201051344000579","219011344069620",31.35,13.00,0,336.34,389.54,51.5,47.8,0.420,345280.2,345280.2,1937,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888415,257263.00
03/13/2016 13:00,2,1.617,ACTIVE,212.61,351.97,59.991,1457888404,"201051344000890","219011344069620",30.95,14.00,0,336.04,386.23,50.7,47.0,0.402,341708.9,341708.9,26370,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888416,257264.00
03/13/2016 13:00,2,1.600,ACTIVE,213.06,353.17,59.938,1457888404,"201051344000438","219011344069620",31.01,14.30,0,336.64,387.14,50.3,46.6,0.411,343867.2,343867.2,26367,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888417,257265.00
03/13/2016 13:00,2,1.617,ACTIVE,213.06,353.47,59.922,1457888404,"201051344000417","219011344069620",30.51,14.30,0,336.04,385.63,50.0,46.3,0.411,337541.7,337541.7,26522,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888418,257266.00
03/13/2016 13:00,2,1.514,ACTIVE,211.93,345.36,59.949,1457888404,"274151322000083","219011344069620",30.24,18.70,0,336.04,372.41,46.4,42.8,0.323,611404.4,611404.4,15406,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888419,257267.00
03/13/2016 13:00,2,1.590,ACTIVE,212.61,355.88,59.954,1457888404,"274151322000076","219011344069620",30.97,19.50,0,336.34,375.71,49.8,46.1,0.349,650660.2,650660.2,15411,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888420,257268.00
03/13/2016 13:00,2,1.645,ACTIVE,213.51,355.28,59.991,1457888404,"201051344000868","219011344069620",30.43,13.30,0,336.64,389.24,50.8,47.1,0.407,330148.4,330148.4,21636,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888421,257269.00
03/13/2016 13:00,2,1.598,ACTIVE,211.70,347.76,59.975,1457888404,"274151322000095","219011344069620",30.55,18.70,0,335.14,374.21,49.4,45.7,0.336,643889.8,643889.8,15295,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888422,257270.00
03/13/2016 13:00,2,1.605,ACTIVE,213.74,357.68,59.975,1457888404,"201051344000988","219011344069620",30.91,13.70,0,335.74,389.24,50.4,46.7,0.420,328333.3,328333.3,21911,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888423,257271.00
03/13/2016 13:00,2,1.605,ACTIVE,212.83,351.97,59.986,1457888404,"201051344001025","219011344069620",30.93,15.00,0,336.94,385.63,50.3,46.6,0.398,341394.6,341394.6,26426,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888423,257272.00
03/13/2016 13:00,2,1.600,ACTIVE,213.74,354.67,59.981,1457888404,"201051344000458","219011344069620",31.07,15.50,0,335.44,388.34,50.4,46.7,0.420,338737.6,338737.6,21818,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888424,257273.00
03/13/2016 13:00,2,1.617,ACTIVE,214.19,354.07,59.981,1457888404,"201051344000853","219011344069620",30.73,13.30,0,337.54,388.94,50.4,46.7,0.420,336371.0,336371.0,21440,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888425,257274.00
03/13/2016 13:00,2,1.586,ACTIVE,213.06,354.07,59.986,1457888404,"201051344000685","219011344069620",30.91,13.70,0,335.14,387.74,49.7,46.1,0.429,343597.1,343597.1,26244,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888426,257275.00
03/13/2016 13:00,2,1.547,ACTIVE,213.06,352.57,59.991,1457888404,"201051344000917","219011344069620",31.41,14.70,0,336.34,388.64,49.2,45.6,0.398,340870.5,340870.5,26241,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888427,257276.00
03/13/2016 13:00,2,1.572,ACTIVE,213.06,352.87,59.959,1457888404,"201051344001145","219011344069620",31.21,12.00,0,336.64,386.23,49.7,46.1,0.407,345977.6,345977.6,26101,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888428,257277.00
03/13/2016 13:00,2,1.588,ACTIVE,213.51,353.47,59.938,1457888404,"201051344000651","219011344069620",30.79,16.00,0,337.24,387.44,49.6,45.9,0.398,337800.0,337800.0,26469,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888429,257278.00
03/13/2016 13:00,2,1.459,ACTIVE,211.70,352.57,59.933,1457888404,"274151322000088","219011344069620",29.72,19.30,0,335.14,370.00,43.9,40.5,0.292,593325.2,593325.2,15107,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888430,257279.00
03/13/2016 13:00,2,1.021,ACTIVE,212.61,431.02,59.938,1457888404,"274151322000068","219011344069620",40.24,21.50,0,337.54,470.39,41.7,38.3,0.278,495966.7,495966.7,16138,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888431,257280.00
03/13/2016 13:00,2,1.584,ACTIVE,212.83,351.97,59.975,1457888404,"201051344001135","219011344069620",30.81,15.50,0,336.64,385.33,49.5,45.8,0.407,334345.8,334345.8,26436,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888432,257281.00
03/13/2016 13:00,2,1.637,ACTIVE,213.29,354.37,59.975,1457888404,"201051344000594","219011344069620",31.09,12.70,0,336.04,390.74,51.5,47.8,0.415,340975.2,340975.2,21849,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888433,257282.00
03/13/2016 13:00,2,1.607,ACTIVE,213.06,352.87,59.965,1457888404,"201051344001203","219011344069620",30.71,15.00,0,336.04,387.14,50.0,46.4,0.411,340638.1,340638.1,26420,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888434,257283.00
03/13/2016 13:00,2,1.480,ACTIVE,211.93,346.56,60.039,1457888404,"274151322000054","219011344069620",29.96,20.30,0,335.44,371.51,44.9,41.4,0.305,606201.6,606201.6,15134,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888435,257284.00
03/13/2016 13:00,2,1.635,ACTIVE,213.74,354.07,59.970,1457888404,"201051344000867","219011344069620",30.53,15.00,0,336.64,389.24,50.6,46.9,0.407,329357.3,329357.3,21878,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888436,257285.00
03/13/2016 13:00,2,1.617,ACTIVE,212.83,353.17,59.928,1457888404,"201051344001093","219011344069620",30.75,13.70,0,336.64,386.23,50.4,46.8,0.393,339397.2,339397.2,26299,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888437,257286.00
03/13/2016 13:00,2,1.592,ACTIVE,213.51,354.67,59.970,1457888404,"201051344000900","219011344069620",30.73,14.00,0,336.04,388.34,49.6,45.9,0.402,344501.9,344501.9,21288,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888438,257287.00
03/13/2016 13:00,2,1.621,ACTIVE,213.96,354.37,59.959,1457888404,"201051344000648","219011344069620",30.67,13.70,0,334.84,388.94,50.4,46.8,0.407,337871.4,337871.4,21559,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888439,257288.00
03/13/2016 13:00,2,1.623,ACTIVE,213.74,355.28,59.970,1457888404,"201051344000569","219011344069620",30.63,14.00,0,336.34,389.24,50.3,46.6,0.402,345905.0,345905.0,21227,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888440,257289.00
03/13/2016 13:00,2,1.605,ACTIVE,213.74,355.58,60.028,1457888404,"201051344000983","219011344069620",30.93,14.30,0,336.34,390.44,50.3,46.6,0.415,338369.8,338369.8,21674,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888441,257290.00
03/13/2016 13:00,2,1.619,ACTIVE,213.74,354.37,59.981,1457888404,"201051344001158","219011344069620",30.47,13.00,0,336.34,388.64,50.0,46.3,0.411,334088.4,334088.4,21892,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888442,257291.00
03/13/2016 13:00,2,1.602,ACTIVE,214.19,356.18,59.986,1457888404,"201051344000576","219011344069620",30.93,14.30,0,336.64,386.83,50.3,46.6,0.407,338941.8,338941.8,21348,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888443,257292.00
03/13/2016 13:00,2,1.498,ACTIVE,211.93,352.87,59.970,1457888404,"274151322000087","219011344069620",29.48,22.00,0,335.74,370.90,44.8,41.3,0.296,581199.9,581199.9,15192,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457888444,257293.00
03/13/2016 13:15,2,1.705,ACTIVE,214.64,356.78,60.012,1457889303,"201051344000645","219011344069620",30.89,14.30,0,338.14,380.82,53.4,49.6,0.411,338798.4,338798.4,21500,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889304,257294.00
03/13/2016 13:15,2,1.592,ACTIVE,212.61,348.06,59.996,1457889303,"274151322000085","219011344069620",30.02,17.30,0,336.94,365.80,48.4,44.8,0.323,609013.7,609013.7,15152,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889305,257295.00
03/13/2016 13:15,2,1.707,ACTIVE,214.41,355.88,59.996,1457889303,"201051344000633","219011344069620",31.11,12.30,0,336.64,381.42,53.8,50.0,0.433,330358.8,330358.8,21912,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889306,257296.00
03/13/2016 13:15,2,1.691,ACTIVE,214.64,355.88,59.981,1457889303,"201051344000469","219011344069620",31.23,11.30,0,337.24,382.03,53.6,49.8,0.446,331176.5,331176.5,21898,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889307,257297.00
03/13/2016 13:15,2,1.666,ACTIVE,213.29,354.97,60.018,1457889303,"201051344000646","219011344069620",30.91,12.70,0,334.54,375.11,52.2,48.4,0.433,336049.2,336049.2,26434,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889308,257298.00
03/13/2016 13:15,2,1.607,ACTIVE,211.93,351.97,59.928,1457889303,"274151322000052","219011344069620",30.69,17.00,0,335.14,366.10,50.0,46.3,0.345,617309.1,617309.1,15371,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889309,257299.00
03/13/2016 13:15,2,1.680,ACTIVE,213.96,354.97,59.991,1457889303,"201051344000585","219011344069620",31.43,13.70,0,336.04,378.12,53.5,49.7,0.424,341400.6,341400.6,26441,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889310,257300.00
03/13/2016 13:15,2,1.680,ACTIVE,213.51,353.77,60.007,1457889303,"201051344001230","219011344069620",30.69,11.70,0,334.54,374.21,52.3,48.5,0.429,339879.7,339879.7,26225,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889311,257301.00
03/13/2016 13:15,2,1.668,ACTIVE,213.96,354.37,60.018,1457889303,"201051344000582","219011344069620",31.03,12.70,0,336.04,378.72,52.4,48.7,0.420,333498.2,333498.2,26414,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889312,257302.00
03/13/2016 13:15,2,1.695,ACTIVE,213.29,354.07,59.981,1457889303,"201051344000955","219011344069620",31.11,13.00,0,334.54,374.51,53.4,49.6,0.438,344376.1,344376.1,26351,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889312,257303.00
03/13/2016 13:15,2,1.004,ACTIVE,212.38,445.75,59.991,1457889303,"274151322000094","219011344069620",42.26,18.70,0,337.54,465.58,43.1,39.7,0.287,495900.6,495900.6,15964,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889313,257304.00
03/13/2016 13:15,2,1.729,ACTIVE,214.19,357.38,59.970,1457889303,"201051344000579","219011344069620",31.29,11.70,0,338.14,381.12,54.8,51.0,0.438,345292.0,345292.0,1938,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889314,257305.00
03/13/2016 13:15,2,1.721,ACTIVE,213.51,354.67,59.933,1457889303,"201051344000890","219011344069620",30.95,13.00,0,335.14,376.01,54.0,50.2,0.429,341720.5,341720.5,26371,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889315,257306.00
03/13/2016 13:15,2,1.693,ACTIVE,213.74,355.58,60.018,1457889303,"201051344000438","219011344069620",31.17,13.00,0,336.04,376.92,53.5,49.7,0.429,343878.7,343878.7,26368,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889316,257307.00
03/13/2016 13:15,2,1.713,ACTIVE,213.74,354.07,59.928,1457889303,"201051344000417","219011344069620",30.63,13.00,0,335.74,375.11,53.2,49.4,0.438,337553.2,337553.2,26523,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889317,257308.00
03/13/2016 13:15,2,1.605,ACTIVE,212.38,350.77,59.970,1457889303,"274151322000083","219011344069620",30.61,16.70,0,335.74,366.10,49.8,46.1,0.354,611415.0,611415.0,15407,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889318,257309.00
03/13/2016 13:15,2,1.689,ACTIVE,213.06,351.07,60.018,1457889303,"274151322000076","219011344069620",31.23,17.50,0,337.54,368.50,53.4,49.6,0.376,650671.7,650671.7,15412,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889319,257310.00
03/13/2016 13:15,2,1.738,ACTIVE,213.96,356.78,60.002,1457889303,"201051344000868","219011344069620",30.67,12.30,0,336.34,380.22,54.1,50.3,0.438,330160.1,330160.1,21637,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889320,257311.00
03/13/2016 13:15,2,1.699,ACTIVE,212.38,358.28,59.970,1457889303,"274151322000095","219011344069620",30.87,17.30,0,335.44,367.30,53.1,49.3,0.358,643901.2,643901.2,15296,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889321,257312.00
03/13/2016 13:15,2,1.713,ACTIVE,214.19,358.28,59.996,1457889303,"201051344000988","219011344069620",30.99,12.30,0,336.94,382.63,53.7,49.9,0.442,328344.9,328344.9,21912,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889322,257313.00
03/13/2016 13:15,2,1.732,ACTIVE,213.51,354.37,60.018,1457889303,"201051344001025","219011344069620",30.57,13.30,0,335.44,376.62,53.7,49.9,0.429,341406.2,341406.2,26427,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889323,257314.00
03/13/2016 13:15,2,1.734,ACTIVE,213.96,356.48,59.981,1457889303,"201051344000458","219011344069620",30.73,14.00,0,337.24,381.12,54.0,50.2,0.446,338749.2,338749.2,21819,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889323,257315.00
03/13/2016 13:15,2,1.713,ACTIVE,214.87,357.68,60.007,1457889303,"201051344000853","219011344069620",31.05,12.30,0,337.54,380.52,53.9,50.1,0.460,336382.6,336382.6,21441,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889324,257316.00
03/13/2016 13:15,2,1.689,ACTIVE,213.51,355.28,59.975,1457889303,"201051344000685","219011344069620",31.07,12.30,0,334.84,376.01,53.2,49.4,0.455,343608.5,343608.5,26245,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889325,257317.00
03/13/2016 13:15,2,1.684,ACTIVE,213.74,355.28,59.933,1457889303,"201051344000917","219011344069620",30.97,13.30,0,334.84,378.42,52.9,49.1,0.429,340881.8,340881.8,26242,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889327,257318.00
03/13/2016 13:15,2,1.686,ACTIVE,213.51,354.07,60.012,1457889303,"201051344001145","219011344069620",31.17,11.00,0,335.44,376.01,53.2,49.4,0.433,345989.0,345989.0,26102,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889328,257319.00
03/13/2016 13:15,2,1.703,ACTIVE,213.74,354.97,59.959,1457889303,"201051344000651","219011344069620",30.91,14.70,0,336.94,378.72,53.4,49.6,0.433,337811.4,337811.4,26470,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889329,257320.00
03/13/2016 13:15,2,1.574,ACTIVE,211.70,349.56,59.991,1457889303,"274151322000088","219011344069620",29.86,17.50,0,335.74,364.89,47.6,44.1,0.323,593335.3,593335.3,15108,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889329,257321.00
03/13/2016 13:15,2,1.047,ACTIVE,212.61,444.85,59.975,1457889303,"274151322000068","219011344069620",41.87,20.00,0,337.84,470.39,44.3,40.8,0.292,495976.0,495976.0,16139,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889330,257322.00
03/13/2016 13:15,2,1.693,ACTIVE,213.51,354.07,59.996,1457889303,"201051344001135","219011344069620",30.91,14.00,0,335.44,375.41,53.1,49.3,0.433,334357.2,334357.2,26437,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889331,257323.00
03/13/2016 13:15,2,1.754,ACTIVE,213.29,355.58,59.922,1457889303,"201051344000594","219011344069620",31.09,11.30,0,335.74,380.22,55.2,51.4,0.442,340987.0,340987.0,21850,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889332,257324.00
03/13/2016 13:15,2,1.719,ACTIVE,213.74,355.28,60.002,1457889303,"201051344001203","219011344069620",30.87,13.70,0,336.04,378.12,53.8,50.0,0.438,340649.6,340649.6,26421,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889333,257325.00
03/13/2016 13:15,2,1.598,ACTIVE,211.70,347.76,60.012,1457889303,"274151322000054","219011344069620",30.20,18.30,0,335.74,366.40,48.8,45.2,0.331,606211.9,606211.9,15135,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889334,257326.00
03/13/2016 13:15,2,1.738,ACTIVE,213.96,356.18,59.986,1457889303,"201051344000867","219011344069620",30.87,13.70,0,336.94,380.52,54.3,50.5,0.433,329369.0,329369.0,21879,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889335,257327.00
03/13/2016 13:15,2,1.691,ACTIVE,213.51,354.97,59.954,1457889303,"201051344001093","219011344069620",31.51,12.70,0,335.14,378.72,54.0,50.2,0.424,339408.8,339408.8,26300,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889336,257328.00
03/13/2016 13:15,2,1.670,ACTIVE,214.19,357.68,59.970,1457889303,"201051344000900","219011344069620",31.41,13.00,0,336.94,381.42,53.1,49.4,0.438,344513.3,344513.3,21289,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889337,257329.00
03/13/2016 13:15,2,1.727,ACTIVE,214.41,357.08,59.996,1457889303,"201051344000648","219011344069620",30.95,12.30,0,336.64,381.42,54.1,50.3,0.420,337883.0,337883.0,21560,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889338,257330.00
03/13/2016 13:15,2,1.740,ACTIVE,214.41,357.38,60.012,1457889303,"201051344000569","219011344069620",30.65,12.70,0,337.24,381.42,54.1,50.3,0.451,345916.6,345916.6,21228,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889339,257331.00
03/13/2016 13:15,2,1.721,ACTIVE,214.19,356.78,60.018,1457889303,"201051344000983","219011344069620",31.09,13.00,0,337.24,381.42,54.2,50.4,0.451,338381.4,338381.4,21675,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889340,257332.00
03/13/2016 13:15,2,1.711,ACTIVE,214.41,357.38,60.034,1457889303,"201051344001158","219011344069620",31.03,11.70,0,337.54,381.73,53.8,50.0,0.420,334099.9,334099.9,21893,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889341,257333.00
03/13/2016 13:15,2,1.730,ACTIVE,214.64,359.18,60.002,1457889303,"201051344000576","219011344069620",30.93,13.00,0,336.94,381.12,54.2,50.4,0.438,338953.4,338953.4,21349,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889342,257334.00
03/13/2016 13:15,2,1.615,ACTIVE,212.16,351.67,59.981,1457889303,"274151322000087","219011344069620",29.88,19.80,0,336.34,365.49,48.9,45.3,0.331,581210.2,581210.2,15193,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457889343,257335.00
03/13/2016 13:30,2,2.045,ACTIVE,214.87,360.99,60.023,1457890203,"201051344000645","219011344069620",30.69,13.70,0,336.34,387.74,63.6,59.4,0.517,338812.7,338812.7,21501,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890205,257336.00
03/13/2016 13:30,2,1.889,ACTIVE,212.61,358.88,59.996,1457890203,"274151322000085","219011344069620",30.04,17.00,0,337.24,371.21,57.5,53.5,0.389,609026.7,609026.7,15153,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890205,257337.00
03/13/2016 13:30,2,2.035,ACTIVE,214.41,360.69,59.944,1457890203,"201051344000633","219011344069620",31.09,11.70,0,335.44,388.94,64.0,59.9,0.552,330373.2,330373.2,21913,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890206,257338.00
03/13/2016 13:30,2,2.037,ACTIVE,214.64,360.69,60.034,1457890203,"201051344000469","219011344069620",30.89,10.70,0,336.04,389.24,63.8,59.6,0.521,331190.8,331190.8,21899,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890207,257339.00
03/13/2016 13:30,2,1.986,ACTIVE,213.06,357.68,59.912,1457890203,"201051344000646","219011344069620",30.79,12.30,0,334.84,385.33,62.0,57.9,0.517,336063.2,336063.2,26435,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890208,257340.00
03/13/2016 13:30,2,1.895,ACTIVE,212.16,361.59,59.922,1457890203,"274151322000052","219011344069620",30.81,16.70,0,336.64,372.11,59.1,55.1,0.411,617322.5,617322.5,15372,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890209,257341.00
03/13/2016 13:30,2,2.016,ACTIVE,213.96,359.48,60.044,1457890203,"201051344000585","219011344069620",31.11,13.00,0,337.24,387.44,63.6,59.5,0.513,341414.9,341414.9,26442,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890210,257342.00
03/13/2016 13:30,2,1.969,ACTIVE,213.29,356.78,59.933,1457890203,"201051344001230","219011344069620",31.31,11.30,0,335.14,383.23,62.5,58.4,0.499,339893.8,339893.8,26226,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890211,257343.00
03/13/2016 13:30,2,1.990,ACTIVE,214.19,358.88,59.991,1457890203,"201051344000582","219011344069620",30.83,12.30,0,336.64,389.24,62.2,58.1,0.495,333512.2,333512.2,26415,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890212,257344.00
03/13/2016 13:30,2,2.014,ACTIVE,213.29,357.08,59.954,1457890203,"201051344000955","219011344069620",30.89,13.00,0,335.14,382.33,63.0,58.9,0.530,344390.3,344390.3,26352,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890213,257345.00
03/13/2016 13:30,2,1.260,ACTIVE,212.38,443.94,59.975,1457890203,"274151322000094","219011344069620",40.97,17.80,0,338.14,473.70,52.3,48.5,0.362,495912.3,495912.3,15965,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890214,257346.00
03/13/2016 13:30,2,2.039,ACTIVE,214.64,359.48,60.007,1457890203,"201051344000579","219011344069620",31.31,11.70,0,336.04,388.04,64.7,60.5,0.517,345306.7,345306.7,1939,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890215,257347.00
03/13/2016 13:30,2,2.031,ACTIVE,213.06,357.38,59.933,1457890203,"201051344000890","219011344069620",30.93,12.30,0,335.74,385.03,63.7,59.6,0.508,341734.9,341734.9,26372,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890216,257348.00
03/13/2016 13:30,2,1.986,ACTIVE,213.74,357.98,60.034,1457890203,"201051344000438","219011344069620",31.41,12.30,0,337.24,386.83,63.2,59.1,0.517,343893.1,343893.1,26369,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890216,257349.00
03/13/2016 13:30,2,1.971,ACTIVE,213.51,357.08,60.034,1457890203,"201051344000417","219011344069620",31.31,12.70,0,336.34,385.63,62.5,58.4,0.526,337567.3,337567.3,26524,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890217,257350.00
03/13/2016 13:30,2,1.898,ACTIVE,211.93,350.17,60.023,1457890203,"274151322000083","219011344069620",30.53,16.00,0,336.34,371.81,58.8,54.8,0.402,611428.3,611428.3,15408,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890218,257351.00
03/13/2016 13:30,2,1.996,ACTIVE,213.06,361.59,60.012,1457890203,"274151322000076","219011344069620",31.11,17.00,0,338.14,374.51,62.9,58.8,0.446,650686.0,650686.0,15413,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890219,257352.00
03/13/2016 13:30,2,2.039,ACTIVE,214.19,358.58,60.012,1457890203,"201051344000868","219011344069620",30.85,11.70,0,337.24,389.54,63.8,59.6,0.517,330174.5,330174.5,21638,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890220,257353.00
03/13/2016 13:30,2,1.992,ACTIVE,212.16,361.89,59.996,1457890203,"274151322000095","219011344069620",31.07,16.30,0,336.94,373.91,62.7,58.6,0.424,643915.4,643915.4,15297,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890221,257354.00
03/13/2016 13:30,2,2.035,ACTIVE,214.64,361.89,59.944,1457890203,"201051344000988","219011344069620",30.79,12.00,0,335.44,388.34,63.5,59.4,0.548,328359.3,328359.3,21913,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890222,257355.00
03/13/2016 13:30,2,2.039,ACTIVE,213.51,357.68,60.023,1457890203,"201051344001025","219011344069620",30.57,12.70,0,336.64,386.53,63.2,59.1,0.508,341420.6,341420.6,26428,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890223,257356.00
03/13/2016 13:30,2,2.027,ACTIVE,214.41,360.69,59.986,1457890203,"201051344000458","219011344069620",30.85,13.70,0,336.64,388.34,63.4,59.3,0.557,338763.6,338763.6,21820,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890224,257357.00
03/13/2016 13:30,2,2.020,ACTIVE,215.32,361.59,60.039,1457890203,"201051344000853","219011344069620",30.95,11.70,0,337.54,387.14,63.3,59.2,0.526,336397.0,336397.0,21442,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890225,257358.00
03/13/2016 13:30,2,1.996,ACTIVE,213.51,358.28,60.034,1457890203,"201051344000685","219011344069620",30.93,11.70,0,336.34,386.23,62.5,58.4,0.530,343622.7,343622.7,26246,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890226,257359.00
03/13/2016 13:30,2,1.957,ACTIVE,213.74,358.58,60.028,1457890203,"201051344000917","219011344069620",31.43,13.00,0,336.94,387.74,62.3,58.2,0.517,340896.0,340896.0,26243,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890226,257360.00
03/13/2016 13:30,2,1.977,ACTIVE,213.51,357.98,60.012,1457890203,"201051344001145","219011344069620",31.29,10.70,0,336.64,387.14,62.7,58.6,0.521,346003.3,346003.3,26103,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890227,257361.00
03/13/2016 13:30,2,2.010,ACTIVE,213.74,357.68,60.034,1457890203,"201051344000651","219011344069620",30.75,14.00,0,337.84,387.74,62.6,58.5,0.521,337825.6,337825.6,26471,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890228,257362.00
03/13/2016 13:30,2,1.844,ACTIVE,211.93,357.38,59.975,1457890203,"274151322000088","219011344069620",29.76,17.00,0,336.34,370.30,55.6,51.7,0.367,593347.9,593347.9,15109,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890229,257363.00
03/13/2016 13:30,2,1.230,ACTIVE,212.83,451.76,60.002,1457890203,"274151322000068","219011344069620",41.79,19.30,0,339.04,473.40,51.8,48.0,0.345,495987.7,495987.7,16140,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890230,257364.00
03/13/2016 13:30,2,1.979,ACTIVE,213.29,357.38,59.975,1457890203,"201051344001135","219011344069620",30.89,13.30,0,336.34,385.33,61.9,57.8,0.513,334371.3,334371.3,26438,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890231,257365.00
03/13/2016 13:30,2,2.074,ACTIVE,213.51,358.88,59.928,1457890203,"201051344000594","219011344069620",30.73,11.00,0,336.64,391.04,64.7,60.5,0.526,341001.8,341001.8,21851,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890232,257366.00
03/13/2016 13:30,2,1.984,ACTIVE,213.51,356.48,60.049,1457890203,"201051344001203","219011344069620",31.21,13.30,0,336.94,388.34,62.7,58.6,0.521,340663.9,340663.9,26422,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890233,257367.00
03/13/2016 13:30,2,1.846,ACTIVE,212.38,355.58,60.023,1457890203,"274151322000054","219011344069620",30.34,17.80,0,336.64,371.51,56.7,52.8,0.384,606224.8,606224.8,15136,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890234,257368.00
03/13/2016 13:30,2,2.020,ACTIVE,214.19,360.38,59.975,1457890203,"201051344000867","219011344069620",31.01,13.00,0,337.24,388.94,63.5,59.3,0.521,329383.5,329383.5,21880,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890235,257369.00
03/13/2016 13:30,2,2.016,ACTIVE,213.51,357.68,60.044,1457890203,"201051344001093","219011344069620",31.05,12.30,0,337.54,386.83,63.4,59.3,0.499,339423.3,339423.3,26301,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890236,257370.00
03/13/2016 13:30,2,1.998,ACTIVE,214.19,361.89,60.007,1457890203,"201051344000900","219011344069620",30.71,12.30,0,336.94,388.94,62.2,58.1,0.508,344527.5,344527.5,21290,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890237,257371.00
03/13/2016 13:30,2,2.023,ACTIVE,214.41,357.38,59.986,1457890203,"201051344000648","219011344069620",30.71,11.70,0,336.64,388.34,63.0,58.9,0.508,337897.4,337897.4,21561,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890237,257372.00
03/13/2016 13:30,2,2.025,ACTIVE,214.41,360.08,59.970,1457890203,"201051344000569","219011344069620",30.67,12.30,0,336.34,388.34,62.9,58.8,0.517,345930.9,345930.9,21229,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890238,257373.00
03/13/2016 13:30,2,2.018,ACTIVE,214.64,361.89,59.986,1457890203,"201051344000983","219011344069620",30.79,12.30,0,336.64,388.64,62.9,58.8,0.526,338395.8,338395.8,21676,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890239,257374.00
03/13/2016 13:30,2,2.012,ACTIVE,214.64,360.38,60.023,1457890203,"201051344001158","219011344069620",30.79,11.30,0,336.04,388.34,62.7,58.6,0.521,334114.2,334114.2,21894,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890240,257375.00
03/13/2016 13:30,2,2.023,ACTIVE,214.87,360.99,59.986,1457890203,"201051344000576","219011344069620",30.73,12.30,0,334.84,387.14,63.0,58.9,0.499,338967.8,338967.8,21350,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890241,257376.00
03/13/2016 13:30,2,1.873,ACTIVE,212.16,352.57,59.975,1457890203,"274151322000087","219011344069620",29.84,18.30,0,336.94,370.90,56.6,52.8,0.389,581223.2,581223.2,15194,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457890242,257377.00
03/13/2016 13:45,2,1.678,ACTIVE,213.74,354.67,59.959,1457891103,"201051344000645","219011344069620",30.61,13.00,0,336.94,386.83,52.0,48.3,0.415,338826.5,338826.5,21502,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891104,257378.00
03/13/2016 13:45,2,1.537,ACTIVE,212.16,354.67,59.975,1457891103,"274151322000085","219011344069620",29.92,16.00,0,336.94,370.60,46.6,43.0,0.305,609039.0,609039.0,15154,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891105,257379.00
03/13/2016 13:45,2,1.678,ACTIVE,213.96,355.88,59.965,1457891103,"201051344000633","219011344069620",30.93,11.30,0,332.73,388.34,52.6,48.8,0.433,330387.1,330387.1,21914,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891106,257380.00
03/13/2016 13:45,2,1.658,ACTIVE,213.96,356.48,59.965,1457891103,"201051344000469","219011344069620",31.07,10.70,0,335.14,388.34,52.2,48.4,0.429,331204.6,331204.6,21900,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891107,257381.00
03/13/2016 13:45,2,1.594,ACTIVE,213.06,354.37,59.965,1457891103,"201051344000646","219011344069620",31.29,11.70,0,335.14,384.13,50.5,46.8,0.420,336076.5,336076.5,26436,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891108,257382.00
03/13/2016 13:45,2,1.557,ACTIVE,211.48,348.96,59.991,1457891103,"274151322000052","219011344069620",30.47,15.80,0,336.34,370.90,48.1,44.5,0.336,617335.2,617335.2,15373,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891109,257383.00
03/13/2016 13:45,2,1.668,ACTIVE,213.51,354.97,59.954,1457891103,"201051344000585","219011344069620",30.83,12.70,0,337.54,386.23,52.1,48.4,0.415,341428.7,341428.7,26443,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891110,257384.00
03/13/2016 13:45,2,1.629,ACTIVE,213.06,353.47,59.954,1457891103,"201051344001230","219011344069620",30.85,10.70,0,333.33,382.93,50.9,47.2,0.407,339907.3,339907.3,26227,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891111,257385.00
03/13/2016 13:45,2,1.623,ACTIVE,213.74,354.67,59.917,1457891103,"201051344000582","219011344069620",30.87,11.70,0,337.84,387.44,50.8,47.1,0.402,333525.7,333525.7,26416,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891112,257386.00
03/13/2016 13:45,2,1.637,ACTIVE,212.83,353.17,59.981,1457891103,"201051344000955","219011344069620",31.17,12.70,0,335.74,382.63,51.7,48.0,0.420,344404.0,344404.0,26353,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891113,257387.00
03/13/2016 13:45,2,1.025,ACTIVE,211.93,437.93,59.944,1457891103,"274151322000094","219011344069620",40.79,17.30,0,409.38,467.69,42.0,38.6,0.283,495923.4,495923.4,15966,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891114,257388.00
03/13/2016 13:45,2,1.680,ACTIVE,213.74,356.48,59.933,1457891103,"201051344000579","219011344069620",31.27,11.00,0,334.84,388.94,53.2,49.4,0.429,345320.7,345320.7,1940,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891115,257389.00
03/13/2016 13:45,2,1.682,ACTIVE,212.83,354.37,59.986,1457891103,"201051344000890","219011344069620",30.67,12.00,0,336.34,384.43,52.3,48.6,0.415,341748.7,341748.7,26373,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891116,257390.00
03/13/2016 13:45,2,1.615,ACTIVE,213.51,354.37,60.002,1457891103,"201051344000438","219011344069620",31.57,12.30,0,337.84,385.63,51.7,48.0,0.420,343906.7,343906.7,26370,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891117,257391.00
03/13/2016 13:45,2,1.658,ACTIVE,213.29,354.67,60.007,1457891103,"201051344000417","219011344069620",30.63,12.00,0,336.04,384.43,51.5,47.8,0.415,337580.9,337580.9,26525,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891118,257392.00
03/13/2016 13:45,2,1.535,ACTIVE,211.48,355.28,60.002,1457891103,"274151322000083","219011344069620",30.69,15.50,0,336.34,371.21,47.7,44.1,0.336,611440.9,611440.9,15409,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891119,257393.00
03/13/2016 13:45,2,1.621,ACTIVE,212.61,352.27,59.907,1457891103,"274151322000076","219011344069620",31.11,16.00,0,337.84,373.61,51.0,47.3,0.349,650699.5,650699.5,15414,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891120,257394.00
03/13/2016 13:45,2,1.686,ACTIVE,213.51,355.58,60.018,1457891103,"201051344000868","219011344069620",30.55,11.30,0,336.94,388.64,52.2,48.4,0.420,330188.3,330188.3,21639,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891121,257395.00
03/13/2016 13:45,2,1.623,ACTIVE,211.48,353.17,59.954,1457891103,"274151322000095","219011344069620",30.97,15.80,0,336.34,372.71,50.8,47.1,0.331,643928.9,643928.9,15298,0,0,0,L,1151911521,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891122,257396.00
03/13/2016 13:45,2,1.672,ACTIVE,213.74,356.18,59.928,1457891103,"201051344000988","219011344069620",30.61,11.70,0,335.44,388.04,51.9,48.2,0.424,328373.0,328373.0,21914,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891122,257397.00
03/13/2016 13:45,2,1.666,ACTIVE,213.29,353.77,59.917,1457891103,"201051344001025","219011344069620",30.67,12.30,0,336.94,384.73,51.8,48.1,0.407,341434.2,341434.2,26429,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891123,257398.00
03/13/2016 13:45,2,1.670,ACTIVE,213.51,354.37,59.954,1457891103,"201051344000458","219011344069620",30.69,13.30,0,335.14,386.83,51.9,48.2,0.442,338777.3,338777.3,21821,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891124,257399.00
03/13/2016 13:45,2,1.648,ACTIVE,214.19,356.18,59.986,1457891103,"201051344000853","219011344069620",31.05,11.30,0,336.94,388.34,51.9,48.2,0.433,336410.7,336410.7,21443,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891125,257400.00
03/13/2016 13:45,2,1.619,ACTIVE,213.29,354.37,59.986,1457891103,"201051344000685","219011344069620",31.15,11.70,0,336.34,385.33,51.1,47.4,0.429,343636.2,343636.2,26247,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891126,257401.00
