ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 13:45,2,1.619,ACTIVE,213.51,354.97,59.991,1457891103,"201051344000917","219011344069620",31.07,12.30,0,336.64,385.93,51.0,47.3,0.411,340909.5,340909.5,26244,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891127,257402.00
03/13/2016 13:45,2,1.629,ACTIVE,213.29,354.07,59.975,1457891103,"201051344001145","219011344069620",30.99,10.30,0,337.24,385.33,51.1,47.4,0.420,346016.8,346016.8,26104,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891128,257403.00
03/13/2016 13:45,2,1.631,ACTIVE,213.51,355.28,59.896,1457891103,"201051344000651","219011344069620",30.93,13.30,0,338.14,386.83,51.2,47.5,0.415,337839.1,337839.1,26472,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891129,257404.00
03/13/2016 13:45,2,1.488,ACTIVE,211.25,349.26,59.891,1457891103,"274151322000088","219011344069620",29.94,16.00,0,336.34,369.40,45.1,41.6,0.301,593359.8,593359.8,15110,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891130,257405.00
03/13/2016 13:45,2,1.035,ACTIVE,212.61,436.13,59.938,1457891103,"274151322000068","219011344069620",40.37,18.70,0,407.27,467.09,42.4,39.0,0.283,495998.8,495998.8,16141,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891131,257406.00
03/13/2016 13:45,2,1.631,ACTIVE,213.06,352.87,59.986,1457891103,"201051344001135","219011344069620",30.71,12.70,0,336.94,383.23,50.8,47.1,0.411,334384.7,334384.7,26439,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891132,257407.00
03/13/2016 13:45,2,1.686,ACTIVE,213.06,354.97,59.949,1457891103,"201051344000594","219011344069620",31.07,10.70,0,336.64,388.34,53.1,49.3,0.420,341015.8,341015.8,21852,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891133,257408.00
03/13/2016 13:45,2,1.646,ACTIVE,213.51,354.07,59.965,1457891103,"201051344001203","219011344069620",30.79,12.30,0,336.64,387.14,51.4,47.6,0.424,340677.5,340677.5,26423,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891134,257409.00
03/13/2016 13:45,2,1.514,ACTIVE,211.48,355.28,59.959,1457891103,"274151322000054","219011344069620",30.06,17.30,0,336.04,370.30,46.1,42.6,0.309,606237.0,606237.0,15137,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891134,257410.00
03/13/2016 13:45,2,1.654,ACTIVE,213.51,354.07,60.012,1457891103,"201051344000867","219011344069620",31.01,12.30,0,338.14,387.44,52.0,48.2,0.411,329397.2,329397.2,21881,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891135,257411.00
03/13/2016 13:45,2,1.662,ACTIVE,213.51,354.97,59.922,1457891103,"201051344001093","219011344069620",30.93,11.70,0,336.64,386.53,52.1,48.3,0.407,339437.0,339437.0,26302,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891136,257412.00
03/13/2016 13:45,2,1.615,ACTIVE,213.51,355.58,59.954,1457891103,"201051344000900","219011344069620",30.99,12.00,0,333.93,387.74,50.8,47.1,0.420,344540.9,344540.9,21291,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891137,257413.00
03/13/2016 13:45,2,1.666,ACTIVE,213.74,354.37,59.991,1457891103,"201051344000648","219011344069620",30.65,11.30,0,336.64,387.44,51.8,48.1,0.415,337911.0,337911.0,21562,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891138,257414.00
03/13/2016 13:45,2,1.641,ACTIVE,213.74,354.97,59.949,1457891103,"201051344000569","219011344069620",31.09,12.00,0,336.94,386.83,51.7,48.0,0.415,345944.6,345944.6,21230,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891139,257415.00
03/13/2016 13:45,2,1.656,ACTIVE,213.51,355.28,59.933,1457891103,"201051344000983","219011344069620",30.87,12.00,0,336.04,387.74,51.8,48.1,0.424,338409.4,338409.4,21677,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891140,257416.00
03/13/2016 13:45,2,1.660,ACTIVE,213.74,355.28,59.949,1457891103,"201051344001158","219011344069620",30.53,11.00,0,333.93,387.14,51.4,47.7,0.424,334127.8,334127.8,21895,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891141,257417.00
03/13/2016 13:45,2,1.656,ACTIVE,213.96,357.08,59.933,1457891103,"201051344000576","219011344069620",30.83,12.00,0,335.74,387.44,51.8,48.0,0.411,338981.4,338981.4,21351,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891142,257418.00
03/13/2016 13:45,2,1.518,ACTIVE,211.93,356.48,59.965,1457891103,"274151322000087","219011344069620",30.00,17.80,0,336.94,370.00,46.1,42.5,0.305,581235.3,581235.3,15195,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457891143,257419.00
03/13/2016 14:00,2,1.219,ACTIVE,213.96,352.87,59.996,1457892003,"201051344000645","219011344069620",30.73,12.30,0,336.94,381.73,38.0,34.7,0.292,338837.4,338837.4,21503,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892005,257420.00
03/13/2016 14:00,2,1.111,ACTIVE,212.16,346.86,59.996,1457892003,"274151322000085","219011344069620",29.90,15.00,0,336.04,363.99,33.7,30.6,0.217,609048.7,609048.7,15155,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892006,257421.00
03/13/2016 14:00,2,1.227,ACTIVE,213.96,354.37,60.002,1457892003,"201051344000633","219011344069620",30.85,10.70,0,336.64,381.42,38.4,35.1,0.309,330398.2,330398.2,21915,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892007,257422.00
03/13/2016 14:00,2,1.211,ACTIVE,213.96,351.37,59.965,1457892003,"201051344000469","219011344069620",31.21,9.70,0,336.34,381.12,38.3,35.0,0.309,331215.7,331215.7,21901,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892008,257423.00
03/13/2016 14:00,2,1.188,ACTIVE,212.83,349.26,60.018,1457892003,"201051344000646","219011344069620",30.75,11.00,0,336.04,376.01,37.0,33.8,0.287,336087.2,336087.2,26437,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892008,257424.00
03/13/2016 14:00,2,1.137,ACTIVE,212.16,349.86,59.981,1457892003,"274151322000052","219011344069620",30.26,15.00,0,336.04,364.59,34.9,31.7,0.234,617345.2,617345.2,15374,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892009,257425.00
03/13/2016 14:00,2,1.209,ACTIVE,213.29,349.86,59.959,1457892003,"201051344000585","219011344069620",31.05,11.70,0,336.64,378.72,38.1,34.8,0.296,341439.6,341439.6,26444,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892010,257426.00
03/13/2016 14:00,2,1.166,ACTIVE,213.06,348.36,60.012,1457892003,"201051344001230","219011344069620",31.11,10.00,0,335.14,374.21,36.8,33.6,0.278,339918.0,339918.0,26228,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892011,257427.00
03/13/2016 14:00,2,1.188,ACTIVE,213.74,349.86,59.944,1457892003,"201051344000582","219011344069620",30.71,11.00,0,336.04,378.42,37.0,33.8,0.278,333536.3,333536.3,26417,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892012,257428.00
03/13/2016 14:00,2,1.205,ACTIVE,212.83,349.26,60.012,1457892003,"201051344000955","219011344069620",31.05,11.70,0,334.84,375.11,38.0,34.7,0.296,344414.9,344414.9,26354,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892013,257429.00
03/13/2016 14:00,2,0.752,ACTIVE,211.93,424.71,60.007,1457892003,"274151322000094","219011344069620",39.86,16.00,0,335.44,462.58,30.3,27.3,0.208,495932.2,495932.2,15967,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892014,257430.00
03/13/2016 14:00,2,1.232,ACTIVE,213.74,351.37,59.917,1457892003,"201051344000579","219011344069620",31.17,10.30,0,338.14,381.12,38.9,35.6,0.301,345331.9,345331.9,1941,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892015,257431.00
03/13/2016 14:00,2,1.213,ACTIVE,213.06,348.96,59.954,1457892003,"201051344000890","219011344069620",31.09,11.30,0,336.34,376.01,38.3,35.0,0.292,341759.8,341759.8,26374,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892016,257432.00
03/13/2016 14:00,2,1.188,ACTIVE,213.29,350.17,60.002,1457892003,"201051344000438","219011344069620",31.35,11.00,0,336.94,376.31,37.8,34.5,0.292,343917.6,343917.6,26371,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892017,257433.00
03/13/2016 14:00,2,1.213,ACTIVE,213.29,349.56,59.970,1457892003,"201051344000417","219011344069620",30.73,11.30,0,335.74,376.01,37.8,34.6,0.301,337591.7,337591.7,26526,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892017,257434.00
03/13/2016 14:00,2,1.104,ACTIVE,212.16,346.26,59.975,1457892003,"274151322000083","219011344069620",30.53,14.30,0,336.34,364.89,34.1,31.0,0.239,611450.8,611450.8,15410,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892018,257435.00
03/13/2016 14:00,2,1.164,ACTIVE,212.61,351.07,59.991,1457892003,"274151322000076","219011344069620",31.11,15.30,0,337.54,366.70,36.7,33.5,0.252,650710.2,650710.2,15415,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892019,257436.00
03/13/2016 14:00,2,1.211,ACTIVE,213.51,351.07,59.996,1457892003,"201051344000868","219011344069620",30.85,10.70,0,336.94,378.42,37.9,34.6,0.287,330199.3,330199.3,21640,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892020,257437.00
03/13/2016 14:00,2,1.164,ACTIVE,212.16,344.15,59.981,1457892003,"274151322000095","219011344069620",30.71,14.70,0,336.04,365.80,36.2,33.0,0.239,643939.5,643939.5,15299,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892021,257438.00
03/13/2016 14:00,2,1.219,ACTIVE,213.51,352.57,59.991,1457892003,"201051344000988","219011344069620",30.34,11.00,0,336.94,382.33,37.4,34.2,0.305,328383.9,328383.9,21915,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892022,257439.00
03/13/2016 14:00,2,1.205,ACTIVE,213.06,348.96,59.949,1457892003,"201051344001025","219011344069620",30.79,11.30,0,337.24,376.31,37.6,34.4,0.292,341445.1,341445.1,26430,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892023,257440.00
03/13/2016 14:00,2,1.207,ACTIVE,213.74,351.07,60.007,1457892003,"201051344000458","219011344069620",30.73,12.30,0,337.24,380.22,37.6,34.4,0.305,338788.2,338788.2,21822,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892024,257441.00
03/13/2016 14:00,2,1.213,ACTIVE,214.19,352.27,59.996,1457892003,"201051344000853","219011344069620",30.59,10.70,0,336.94,381.12,37.6,34.4,0.305,336421.6,336421.6,21444,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892025,257442.00
03/13/2016 14:00,2,1.174,ACTIVE,213.06,349.86,59.996,1457892003,"201051344000685","219011344069620",30.99,10.70,0,336.64,375.71,36.9,33.7,0.301,343646.9,343646.9,26248,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892026,257443.00
03/13/2016 14:00,2,1.148,ACTIVE,213.51,349.86,59.944,1457892003,"201051344000917","219011344069620",31.23,11.70,0,336.04,376.62,36.4,33.2,0.283,340920.1,340920.1,26245,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892027,257444.00
03/13/2016 14:00,2,1.160,ACTIVE,213.06,349.26,60.023,1457892003,"201051344001145","219011344069620",31.13,9.70,0,336.04,376.92,36.6,33.4,0.287,346027.5,346027.5,26105,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892028,257445.00
03/13/2016 14:00,2,1.188,ACTIVE,213.29,349.26,59.954,1457892003,"201051344000651","219011344069620",30.69,12.00,0,337.24,377.52,37.0,33.7,0.287,337849.9,337849.9,26473,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892029,257446.00
03/13/2016 14:00,2,1.068,ACTIVE,211.93,350.47,59.986,1457892003,"274151322000088","219011344069620",29.60,15.00,0,335.74,362.79,32.0,29.0,0.208,593369.1,593369.1,15111,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892029,257447.00
03/13/2016 14:00,2,0.744,ACTIVE,212.83,428.31,59.986,1457892003,"274151322000068","219011344069620",40.45,17.50,0,336.04,463.18,30.6,27.7,0.190,496007.5,496007.5,16142,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892030,257448.00
03/13/2016 14:00,2,1.191,ACTIVE,212.83,348.66,59.965,1457892003,"201051344001135","219011344069620",30.43,12.00,0,336.04,376.01,36.7,33.5,0.287,334395.3,334395.3,26440,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892031,257449.00
03/13/2016 14:00,2,1.219,ACTIVE,213.06,351.07,59.996,1457892003,"201051344000594","219011344069620",30.89,10.00,0,336.04,377.52,38.2,35.0,0.296,341026.9,341026.9,21853,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892032,257450.00
03/13/2016 14:00,2,1.184,ACTIVE,213.06,348.96,60.007,1457892003,"201051344001203","219011344069620",30.73,11.70,0,336.34,377.82,36.9,33.6,0.292,340688.2,340688.2,26424,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892033,257451.00
03/13/2016 14:00,2,1.086,ACTIVE,211.93,350.17,60.012,1457892003,"274151322000054","219011344069620",29.96,15.80,0,335.14,364.29,32.9,29.8,0.225,606246.6,606246.6,15138,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892034,257452.00
03/13/2016 14:00,2,1.199,ACTIVE,213.74,350.17,60.002,1457892003,"201051344000867","219011344069620",30.83,11.30,0,336.94,377.82,37.5,34.3,0.283,329408.1,329408.1,21882,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892035,257453.00
03/13/2016 14:00,2,1.197,ACTIVE,213.06,349.56,59.965,1457892003,"201051344001093","219011344069620",30.89,11.00,0,335.74,376.01,37.5,34.3,0.283,339447.9,339447.9,26303,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892036,257454.00
03/13/2016 14:00,2,1.154,ACTIVE,213.51,351.37,59.986,1457892003,"201051344000900","219011344069620",30.77,11.00,0,338.14,379.92,36.0,32.9,0.287,344551.5,344551.5,21292,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892037,257455.00
03/13/2016 14:00,2,1.193,ACTIVE,213.74,350.47,59.970,1457892003,"201051344000648","219011344069620",30.89,10.70,0,337.84,381.42,37.4,34.1,0.287,337921.8,337921.8,21563,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892038,257456.00
03/13/2016 14:00,2,1.197,ACTIVE,213.74,351.37,59.986,1457892003,"201051344000569","219011344069620",30.67,11.00,0,337.24,379.62,37.2,34.0,0.296,345955.4,345955.4,21231,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892039,257457.00
03/13/2016 14:00,2,1.191,ACTIVE,213.51,350.17,60.012,1457892003,"201051344000983","219011344069620",30.79,11.00,0,337.54,378.42,37.2,33.9,0.301,338420.2,338420.2,21678,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892040,257458.00
03/13/2016 14:00,2,1.176,ACTIVE,213.74,350.77,59.959,1457892003,"201051344001158","219011344069620",30.77,10.00,0,337.84,381.12,36.7,33.5,0.301,334138.5,334138.5,21896,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892041,257459.00
03/13/2016 14:00,2,1.197,ACTIVE,213.74,351.67,59.975,1457892003,"201051344000576","219011344069620",30.61,11.00,0,336.94,381.42,37.2,34.0,0.287,338992.2,338992.2,21352,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892042,257460.00
03/13/2016 14:00,2,1.080,ACTIVE,211.93,347.46,59.991,1457892003,"274151322000087","219011344069620",29.88,17.00,0,334.24,363.69,32.6,29.6,0.203,581244.9,581244.9,15196,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892043,257461.00
03/13/2016 14:15,2,0.910,ACTIVE,213.51,347.76,60.002,1457892903,"201051344000645","219011344069620",30.59,11.30,0,337.54,371.51,28.2,25.3,0.203,338844.9,338844.9,21504,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892904,257462.00
03/13/2016 14:15,2,0.818,ACTIVE,212.16,342.35,59.991,1457892903,"274151322000085","219011344069620",29.64,14.00,0,334.24,357.68,24.6,21.9,0.159,609055.3,609055.3,15156,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892905,257463.00
03/13/2016 14:15,2,0.922,ACTIVE,213.74,349.56,59.986,1457892903,"201051344000633","219011344069620",30.53,9.70,0,336.64,370.60,28.6,25.6,0.225,330405.7,330405.7,21916,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892906,257464.00
03/13/2016 14:15,2,0.918,ACTIVE,213.06,346.86,60.018,1457892903,"201051344000469","219011344069620",30.83,9.00,0,337.54,369.40,28.7,25.8,0.217,331223.2,331223.2,21902,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892907,257465.00
03/13/2016 14:15,2,0.889,ACTIVE,212.61,345.96,59.991,1457892903,"201051344000646","219011344069620",30.89,10.00,0,334.24,365.49,27.8,24.9,0.212,336094.5,336094.5,26438,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892908,257466.00
03/13/2016 14:15,2,0.848,ACTIVE,211.93,346.56,59.991,1457892903,"274151322000052","219011344069620",30.02,13.70,0,333.93,358.58,25.8,22.9,0.172,617352.1,617352.1,15375,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892909,257467.00
03/13/2016 14:15,2,0.926,ACTIVE,213.06,346.86,60.023,1457892903,"201051344000585","219011344069620",30.53,10.70,0,336.04,366.40,28.7,25.8,0.208,341447.2,341447.2,26445,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892910,257468.00
03/13/2016 14:15,2,0.865,ACTIVE,212.61,345.06,60.018,1457892903,"201051344001230","219011344069620",30.63,9.70,0,334.24,365.19,26.9,24.1,0.203,339925.1,339925.1,26229,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892911,257469.00
03/13/2016 14:15,2,0.895,ACTIVE,213.51,345.96,59.949,1457892903,"201051344000582","219011344069620",30.47,10.30,0,336.04,366.10,27.7,24.8,0.203,333543.6,333543.6,26418,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892911,257470.00
03/13/2016 14:15,2,0.908,ACTIVE,212.38,345.36,59.949,1457892903,"201051344000955","219011344069620",31.19,10.70,0,334.84,364.89,28.8,25.8,0.212,344422.4,344422.4,26355,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892912,257471.00
03/13/2016 14:15,2,0.537,ACTIVE,212.16,431.32,59.996,1457892903,"274151322000094","219011344069620",40.47,15.30,0,334.54,449.95,22.2,19.5,0.146,495938.0,495938.0,15968,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892913,257472.00
03/13/2016 14:15,2,0.932,ACTIVE,213.06,347.46,60.012,1457892903,"201051344000579","219011344069620",31.17,9.70,0,336.04,370.60,29.4,26.5,0.217,345339.6,345339.6,1942,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892914,257473.00
03/13/2016 14:15,2,0.926,ACTIVE,212.61,344.45,60.018,1457892903,"201051344000890","219011344069620",30.71,10.70,0,335.44,365.80,28.8,25.9,0.208,341767.3,341767.3,26375,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892915,257474.00
03/13/2016 14:15,2,0.904,ACTIVE,213.06,345.96,60.028,1457892903,"201051344000438","219011344069620",31.13,10.30,0,335.74,367.00,28.6,25.6,0.212,343925.1,343925.1,26372,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892916,257475.00
03/13/2016 14:15,2,0.939,ACTIVE,212.83,345.66,59.996,1457892903,"201051344000417","219011344069620",30.32,10.70,0,334.24,365.49,28.9,26.0,0.212,337599.3,337599.3,26527,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892917,257476.00
03/13/2016 14:15,2,0.832,ACTIVE,211.70,343.25,59.991,1457892903,"274151322000083","219011344069620",29.84,13.30,0,333.93,357.98,25.1,22.3,0.164,611457.5,611457.5,15411,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892918,257477.00
03/13/2016 14:15,2,0.877,ACTIVE,212.61,345.66,59.991,1457892903,"274151322000076","219011344069620",30.55,13.70,0,337.54,359.48,27.2,24.3,0.186,650717.4,650717.4,15416,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892919,257478.00
03/13/2016 14:15,2,0.920,ACTIVE,212.83,346.86,60.007,1457892903,"201051344000868","219011344069620",30.59,10.00,0,336.64,367.90,28.5,25.6,0.217,330206.8,330206.8,21641,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892920,257479.00
03/13/2016 14:15,2,0.867,ACTIVE,211.93,347.46,59.986,1457892903,"274151322000095","219011344069620",30.28,13.00,0,336.34,359.18,26.7,23.8,0.168,643946.6,643946.6,15300,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892921,257480.00
03/13/2016 14:15,2,0.912,ACTIVE,212.83,348.66,59.981,1457892903,"201051344000988","219011344069620",30.43,10.00,0,337.24,372.11,28.1,25.2,0.208,328391.3,328391.3,21916,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892922,257481.00
03/13/2016 14:15,2,0.918,ACTIVE,212.61,345.06,59.981,1457892903,"201051344001025","219011344069620",30.51,10.30,0,335.44,365.80,28.4,25.5,0.208,341452.5,341452.5,26431,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892923,257482.00
03/13/2016 14:15,2,0.920,ACTIVE,212.83,346.56,60.007,1457892903,"201051344000458","219011344069620",30.61,11.70,0,337.84,368.20,28.6,25.6,0.221,338795.7,338795.7,21823,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892924,257483.00
03/13/2016 14:15,2,0.916,ACTIVE,213.51,348.36,59.991,1457892903,"201051344000853","219011344069620",30.45,10.00,0,337.84,370.00,28.3,25.4,0.212,336429.0,336429.0,21445,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892925,257484.00
03/13/2016 14:15,2,0.895,ACTIVE,213.06,346.86,59.970,1457892903,"201051344000685","219011344069620",30.53,10.00,0,334.24,367.30,27.7,24.8,0.217,343654.2,343654.2,26249,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892925,257485.00
03/13/2016 14:15,2,0.873,ACTIVE,212.83,346.26,60.002,1457892903,"201051344000917","219011344069620",30.67,10.70,0,333.63,366.10,27.2,24.3,0.203,340927.3,340927.3,26246,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892926,257486.00
03/13/2016 14:15,2,0.891,ACTIVE,213.06,346.26,60.012,1457892903,"201051344001145","219011344069620",30.12,9.00,0,336.04,366.40,27.2,24.3,0.203,346034.7,346034.7,26106,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892927,257487.00
03/13/2016 14:15,2,0.910,ACTIVE,213.06,346.86,60.018,1457892903,"201051344000651","219011344069620",30.28,11.00,0,336.04,366.40,27.9,25.0,0.212,337857.2,337857.2,26474,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892928,257488.00
03/13/2016 14:15,2,0.797,ACTIVE,211.48,346.56,59.981,1457892903,"274151322000088","219011344069620",29.46,13.70,0,336.04,356.78,23.8,21.0,0.155,593375.4,593375.4,15112,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892929,257489.00
03/13/2016 14:15,2,0.566,ACTIVE,212.83,423.81,59.991,1457892903,"274151322000068","219011344069620",39.72,16.30,0,335.14,450.56,22.7,20.0,0.141,496013.5,496013.5,16143,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892930,257490.00
03/13/2016 14:15,2,0.898,ACTIVE,212.61,345.36,59.981,1457892903,"201051344001135","219011344069620",30.55,11.00,0,335.74,365.19,27.9,25.0,0.203,334402.6,334402.6,26441,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892931,257491.00
03/13/2016 14:15,2,0.918,ACTIVE,212.61,346.86,59.991,1457892903,"201051344000594","219011344069620",31.13,9.30,0,335.14,367.30,29.0,26.1,0.212,341034.5,341034.5,21854,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892932,257492.00
03/13/2016 14:15,2,0.881,ACTIVE,212.83,345.66,59.996,1457892903,"201051344001203","219011344069620",31.05,11.00,0,335.14,366.70,27.7,24.8,0.212,340695.5,340695.5,26425,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892933,257493.00
03/13/2016 14:15,2,0.818,ACTIVE,211.93,343.55,59.991,1457892903,"274151322000054","219011344069620",29.76,14.00,0,334.24,357.38,24.7,21.9,0.159,606253.0,606253.0,15139,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892934,257494.00
03/13/2016 14:15,2,0.914,ACTIVE,213.06,346.86,60.028,1457892903,"201051344000867","219011344069620",30.61,10.70,0,337.24,367.00,28.4,25.5,0.208,329415.5,329415.5,21883,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892935,257495.00
03/13/2016 14:15,2,0.902,ACTIVE,212.83,346.56,60.007,1457892903,"201051344001093","219011344069620",30.95,10.70,0,334.84,365.19,28.3,25.4,0.203,339455.3,339455.3,26304,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892935,257496.00
03/13/2016 14:15,2,0.877,ACTIVE,212.83,347.76,59.996,1457892903,"201051344000900","219011344069620",30.34,10.30,0,336.94,367.90,26.9,24.1,0.212,344558.6,344558.6,21293,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892936,257497.00
03/13/2016 14:15,2,0.930,ACTIVE,213.06,346.86,60.012,1457892903,"201051344000648","219011344069620",30.38,9.70,0,336.94,368.80,28.6,25.7,0.217,337929.3,337929.3,21564,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892937,257498.00
03/13/2016 14:15,2,0.922,ACTIVE,212.83,347.16,59.991,1457892903,"201051344000569","219011344069620",30.59,10.30,0,337.54,368.20,28.6,25.7,0.208,345962.9,345962.9,21232,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892938,257499.00
03/13/2016 14:15,2,0.910,ACTIVE,213.06,347.16,59.991,1457892903,"201051344000983","219011344069620",30.77,10.30,0,336.94,368.20,28.4,25.5,0.221,338427.6,338427.6,21679,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892939,257500.00
03/13/2016 14:15,2,0.902,ACTIVE,213.29,347.46,60.028,1457892903,"201051344001158","219011344069620",30.30,9.30,0,336.64,368.50,27.7,24.8,0.217,334145.8,334145.8,21897,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892940,257501.00
03/13/2016 14:15,2,0.912,ACTIVE,213.51,348.96,60.023,1457892903,"201051344000576","219011344069620",30.75,10.30,0,336.94,371.81,28.5,25.6,0.208,338999.6,338999.6,21353,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892941,257502.00
03/13/2016 14:15,2,0.814,ACTIVE,212.16,345.66,60.039,1457892903,"274151322000087","219011344069620",29.68,16.00,0,333.03,357.38,24.5,21.7,0.155,581251.3,581251.3,15197,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457892942,257503.00
03/13/2016 14:30,2,1.045,ACTIVE,211.93,349.26,60.044,1457893803,"274151322000085","219011344069620",30.20,13.00,0,333.63,356.48,32.0,29.0,0.208,609061.3,609061.3,15157,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893806,257504.00
03/13/2016 14:30,2,1.146,ACTIVE,213.74,351.37,60.012,1457893803,"201051344000633","219011344069620",31.19,9.70,0,335.74,368.80,36.2,33.0,0.287,330412.7,330412.7,21917,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893806,257505.00
03/13/2016 14:30,2,1.154,ACTIVE,213.74,351.07,59.981,1457893803,"201051344000469","219011344069620",31.01,9.00,0,336.34,364.89,36.3,33.1,0.283,331230.1,331230.1,21903,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893807,257506.00
03/13/2016 14:30,2,1.133,ACTIVE,212.61,349.26,59.996,1457893803,"201051344000646","219011344069620",30.71,10.00,0,334.24,363.09,35.3,32.1,0.283,336101.2,336101.2,26439,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893808,257507.00
03/13/2016 14:30,2,1.080,ACTIVE,211.70,344.76,59.986,1457893803,"274151322000052","219011344069620",30.38,13.00,0,333.63,357.08,33.2,30.2,0.225,617358.3,617358.3,15376,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893809,257508.00
03/13/2016 14:30,2,1.168,ACTIVE,213.06,349.86,59.986,1457893803,"201051344000585","219011344069620",30.77,10.70,0,333.93,363.39,36.5,33.3,0.287,341454.2,341454.2,26446,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893810,257509.00
03/13/2016 14:30,2,1.105,ACTIVE,212.61,347.76,59.970,1457893803,"201051344001230","219011344069620",30.97,9.30,0,333.33,361.59,34.7,31.6,0.270,339931.7,339931.7,26230,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893811,257510.00
03/13/2016 14:30,2,1.121,ACTIVE,213.29,349.26,60.012,1457893803,"201051344000582","219011344069620",31.07,10.00,0,335.14,363.69,35.3,32.1,0.270,333550.4,333550.4,26419,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893812,257511.00
03/13/2016 14:30,2,1.156,ACTIVE,212.61,348.36,59.981,1457893803,"201051344000955","219011344069620",31.03,10.30,0,333.93,362.19,36.4,33.2,0.283,344429.4,344429.4,26356,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893813,257512.00
03/13/2016 14:30,2,0.697,ACTIVE,211.93,436.43,59.996,1457893803,"274151322000094","219011344069620",40.87,15.00,0,333.63,446.95,28.3,25.4,0.186,495943.3,495943.3,15969,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893814,257513.00
03/13/2016 14:30,2,1.174,ACTIVE,213.51,350.17,59.996,1457893803,"201051344000579","219011344069620",31.35,9.70,0,336.34,367.00,37.3,34.1,0.292,345346.8,345346.8,1943,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893815,257514.00
03/13/2016 14:30,2,1.176,ACTIVE,212.61,347.76,60.002,1457893803,"201051344000890","219011344069620",30.77,10.30,0,334.24,363.09,36.7,33.5,0.278,341774.3,341774.3,26376,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893816,257515.00
03/13/2016 14:30,2,1.145,ACTIVE,213.06,349.56,60.023,1457893803,"201051344000438","219011344069620",31.35,10.00,0,334.84,364.59,36.4,33.2,0.278,343932.1,343932.1,26373,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893817,257516.00
03/13/2016 14:30,2,1.172,ACTIVE,213.06,348.66,60.007,1457893803,"201051344000417","219011344069620",30.75,10.30,0,334.24,363.39,36.5,33.4,0.287,337606.3,337606.3,26528,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893818,257517.00
03/13/2016 14:30,2,1.064,ACTIVE,211.93,343.85,59.959,1457893803,"274151322000083","219011344069620",30.49,12.70,0,333.63,357.08,32.9,29.8,0.225,611463.7,611463.7,15412,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893819,257518.00
03/13/2016 14:30,2,1.127,ACTIVE,212.38,348.06,59.991,1457893803,"274151322000076","219011344069620",30.95,13.00,0,334.54,358.28,35.3,32.2,0.239,650724.0,650724.0,15417,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893820,257519.00
03/13/2016 14:30,2,1.174,ACTIVE,213.29,350.47,59.959,1457893803,"201051344000868","219011344069620",30.65,9.70,0,335.74,364.89,36.5,33.3,0.278,330213.7,330213.7,21642,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893821,257520.00
03/13/2016 14:30,2,1.121,ACTIVE,211.70,346.26,59.975,1457893803,"274151322000095","219011344069620",30.77,12.70,0,333.93,357.38,34.9,31.8,0.239,643953.1,643953.1,15301,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893822,257521.00
03/13/2016 14:30,2,1.172,ACTIVE,213.29,351.37,59.981,1457893803,"201051344000988","219011344069620",30.42,9.70,0,335.74,368.20,36.1,33.0,0.287,328398.2,328398.2,21917,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893823,257522.00
03/13/2016 14:30,2,1.170,ACTIVE,212.83,348.06,60.007,1457893803,"201051344001025","219011344069620",30.69,10.00,0,335.14,363.99,36.4,33.2,0.283,341459.4,341459.4,26432,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893824,257523.00
03/13/2016 14:30,2,1.156,ACTIVE,213.51,349.56,60.007,1457893803,"201051344000458","219011344069620",31.09,11.30,0,336.04,366.10,36.5,33.3,0.301,338802.7,338802.7,21824,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893825,257524.00
03/13/2016 14:30,2,1.174,ACTIVE,213.96,351.67,59.965,1457893803,"201051344000853","219011344069620",30.55,9.70,0,337.54,368.80,36.4,33.2,0.278,336436.0,336436.0,21446,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893825,257525.00
03/13/2016 14:30,2,1.129,ACTIVE,213.06,348.66,59.991,1457893803,"201051344000685","219011344069620",31.19,9.70,0,333.93,363.69,35.7,32.6,0.292,343661.0,343661.0,26250,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893826,257526.00
03/13/2016 14:30,2,1.127,ACTIVE,213.06,349.26,60.028,1457893803,"201051344000917","219011344069620",30.81,10.70,0,334.24,363.69,35.2,32.1,0.274,340933.9,340933.9,26247,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893827,257527.00
03/13/2016 14:30,2,1.133,ACTIVE,213.06,349.26,60.012,1457893803,"201051344001145","219011344069620",30.75,9.00,0,334.84,363.69,35.3,32.1,0.274,346041.4,346041.4,26107,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893828,257528.00
03/13/2016 14:30,2,1.162,ACTIVE,213.06,348.96,59.959,1457893803,"201051344000651","219011344069620",30.59,10.30,0,334.84,363.99,36.0,32.9,0.278,337864.1,337864.1,26475,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893829,257529.00
03/13/2016 14:30,2,1.037,ACTIVE,211.48,348.06,59.959,1457893803,"274151322000088","219011344069620",29.80,13.30,0,331.83,356.18,31.3,28.3,0.212,593381.2,593381.2,15113,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893830,257530.00
03/13/2016 14:30,2,0.727,ACTIVE,212.61,430.42,59.991,1457893803,"274151322000068","219011344069620",40.47,15.80,0,334.84,448.45,29.6,26.7,0.186,496019.0,496019.0,16144,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893831,257531.00
03/13/2016 14:30,2,1.158,ACTIVE,212.61,347.76,60.002,1457893803,"201051344001135","219011344069620",30.51,10.70,0,335.14,362.79,35.8,32.7,0.283,334409.5,334409.5,26442,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893832,257532.00
03/13/2016 14:30,2,1.184,ACTIVE,212.83,349.86,60.034,1457893803,"201051344000594","219011344069620",31.07,9.30,0,334.24,364.89,37.3,34.0,0.287,341041.6,341041.6,21855,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893833,257533.00
03/13/2016 14:30,2,1.164,ACTIVE,213.06,348.66,60.012,1457893803,"201051344001203","219011344069620",30.42,10.70,0,335.44,364.89,35.9,32.7,0.292,340702.4,340702.4,26426,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893834,257534.00
03/13/2016 14:30,2,1.064,ACTIVE,211.93,350.17,59.975,1457893803,"274151322000054","219011344069620",30.04,13.70,0,333.03,357.08,32.4,29.3,0.221,606259.1,606259.1,15140,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893835,257535.00
03/13/2016 14:30,2,1.176,ACTIVE,213.74,350.17,59.991,1457893803,"201051344000867","219011344069620",30.71,10.30,0,335.44,364.89,36.6,33.4,0.278,329422.5,329422.5,21884,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893836,257536.00
03/13/2016 14:30,2,1.166,ACTIVE,213.29,349.56,59.970,1457893803,"201051344001093","219011344069620",30.89,10.30,0,334.24,363.39,36.6,33.4,0.274,339462.2,339462.2,26305,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893837,257537.00
03/13/2016 14:30,2,1.133,ACTIVE,213.29,350.77,60.002,1457893803,"201051344000900","219011344069620",30.57,10.00,0,335.44,367.30,35.1,32.0,0.283,344565.2,344565.2,21294,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893838,257538.00
03/13/2016 14:30,2,1.188,ACTIVE,213.51,350.47,59.970,1457893803,"201051344000648","219011344069620",30.40,9.70,0,336.34,367.60,36.6,33.4,0.287,337936.3,337936.3,21565,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893839,257539.00
03/13/2016 14:30,2,1.180,ACTIVE,213.51,350.17,60.028,1457893803,"201051344000569","219011344069620",30.73,10.00,0,336.34,366.40,36.8,33.5,0.287,345969.9,345969.9,21233,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893840,257540.00
03/13/2016 14:30,2,1.162,ACTIVE,213.51,350.47,59.965,1457893803,"201051344000983","219011344069620",30.97,10.00,0,335.74,365.19,36.5,33.3,0.292,338434.6,338434.6,21680,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893841,257541.00
03/13/2016 14:30,2,1.152,ACTIVE,213.51,350.47,59.981,1457893803,"201051344001158","219011344069620",30.87,9.30,0,336.04,367.30,36.0,32.8,0.283,334152.6,334152.6,21898,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893842,257542.00
03/13/2016 14:30,2,1.182,ACTIVE,213.74,352.27,59.986,1457893803,"201051344000576","219011344069620",30.61,10.30,0,336.34,368.80,36.7,33.5,0.283,339006.6,339006.6,21354,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893842,257543.00
03/13/2016 14:30,2,1.061,ACTIVE,212.16,348.36,59.986,1457893803,"274151322000087","219011344069620",30.10,15.50,0,332.73,357.08,32.2,29.2,0.194,581257.3,581257.3,15198,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893843,257544.00
03/13/2016 14:30,2,1.174,ACTIVE,213.74,350.77,59.975,1457893803,"201051344000645","219011344069620",30.61,11.00,0,336.94,368.20,36.4,33.2,0.274,338852.0,338852.0,21505,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457893844,257545.00
