ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 14:45,2,1.291,ACTIVE,214.41,352.27,59.975,1457894705,"201051344000645","219011344069620",30.67,11.00,0,337.24,372.41,40.1,36.8,0.309,338860.5,338860.5,21506,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894706,257546.00
03/13/2016 14:45,2,1.195,ACTIVE,212.38,345.06,59.975,1457894705,"274151322000085","219011344069620",29.58,13.00,0,336.34,358.58,35.8,32.6,0.239,609069.0,609069.0,15158,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894707,257547.00
03/13/2016 14:45,2,1.289,ACTIVE,214.19,354.37,59.986,1457894705,"201051344000633","219011344069620",30.97,9.70,0,336.64,373.31,40.5,37.2,0.318,330421.5,330421.5,21918,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894707,257548.00
03/13/2016 14:45,2,1.287,ACTIVE,213.96,352.57,60.007,1457894705,"201051344000469","219011344069620",31.03,9.00,0,336.34,371.81,40.5,37.2,0.323,331239.0,331239.0,21904,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894708,257549.00
03/13/2016 14:45,2,1.262,ACTIVE,213.06,350.77,59.954,1457894705,"201051344000646","219011344069620",30.75,10.00,0,334.84,366.70,39.4,36.1,0.314,336109.8,336109.8,26440,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894709,257550.00
03/13/2016 14:45,2,1.205,ACTIVE,212.16,350.77,60.028,1457894705,"274151322000052","219011344069620",30.38,13.00,0,335.44,359.18,37.1,33.9,0.234,617366.4,617366.4,15377,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894710,257551.00
03/13/2016 14:45,2,1.305,ACTIVE,213.29,351.67,60.007,1457894705,"201051344000585","219011344069620",30.63,10.70,0,335.74,369.40,40.5,37.2,0.318,341463.1,341463.1,26447,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894711,257552.00
03/13/2016 14:45,2,1.246,ACTIVE,212.83,349.26,59.981,1457894705,"201051344001230","219011344069620",30.83,9.70,0,334.54,365.49,38.9,35.7,0.309,339940.2,339940.2,26231,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894712,257553.00
03/13/2016 14:45,2,1.268,ACTIVE,213.74,351.67,60.028,1457894705,"201051344000582","219011344069620",30.67,10.00,0,335.74,369.10,39.4,36.1,0.309,333559.0,333559.0,26420,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894713,257554.00
03/13/2016 14:45,2,1.281,ACTIVE,212.61,349.56,59.954,1457894705,"201051344000955","219011344069620",31.07,10.30,0,333.93,366.10,40.4,37.0,0.318,344438.2,344438.2,26357,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894714,257555.00
03/13/2016 14:45,2,0.791,ACTIVE,212.38,431.92,59.991,1457894705,"274151322000094","219011344069620",40.63,15.00,0,334.84,452.66,32.8,29.7,0.221,495950.2,495950.2,15970,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894715,257556.00
03/13/2016 14:45,2,1.312,ACTIVE,213.74,351.97,60.012,1457894705,"201051344000579","219011344069620",31.07,10.00,0,336.34,372.41,41.3,38.0,0.327,345355.9,345355.9,1944,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894716,257557.00
03/13/2016 14:45,2,1.307,ACTIVE,212.83,349.86,59.907,1457894705,"201051344000890","219011344069620",30.77,10.30,0,334.54,367.30,40.8,37.4,0.309,341783.3,341783.3,26377,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894717,257558.00
03/13/2016 14:45,2,1.281,ACTIVE,213.29,351.37,60.018,1457894705,"201051344000438","219011344069620",31.03,10.30,0,334.84,368.20,40.3,37.0,0.323,343940.9,343940.9,26374,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894718,257559.00
03/13/2016 14:45,2,1.299,ACTIVE,213.29,351.07,60.002,1457894705,"201051344000417","219011344069620",30.69,10.30,0,336.04,366.70,40.4,37.1,0.314,337615.2,337615.2,26529,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894718,257560.00
03/13/2016 14:45,2,1.184,ACTIVE,212.16,349.26,60.007,1457894705,"274151322000083","219011344069620",30.59,12.70,0,335.74,359.48,36.7,33.5,0.256,611471.7,611471.7,15413,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894719,257561.00
03/13/2016 14:45,2,1.258,ACTIVE,212.83,353.47,59.981,1457894705,"274151322000076","219011344069620",30.91,13.30,0,336.94,360.69,39.3,36.0,0.270,650732.6,650732.6,15418,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894720,257562.00
03/13/2016 14:45,2,1.311,ACTIVE,213.74,351.07,59.996,1457894705,"201051344000868","219011344069620",30.51,9.70,0,336.64,370.30,40.5,37.2,0.314,330222.6,330222.6,21643,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894721,257563.00
03/13/2016 14:45,2,1.266,ACTIVE,212.16,345.66,60.023,1457894705,"274151322000095","219011344069620",30.40,13.00,0,335.74,359.78,39.0,35.7,0.256,643961.7,643961.7,15302,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894722,257564.00
03/13/2016 14:45,2,1.299,ACTIVE,213.74,353.47,59.970,1457894705,"201051344000988","219011344069620",30.59,10.00,0,336.34,373.01,40.3,36.9,0.327,328407.0,328407.0,21918,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894723,257565.00
03/13/2016 14:45,2,1.279,ACTIVE,213.06,349.86,60.007,1457894705,"201051344001025","219011344069620",31.09,10.30,0,334.54,367.60,40.3,37.0,0.314,341468.3,341468.3,26433,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894724,257566.00
03/13/2016 14:45,2,1.289,ACTIVE,213.74,351.67,59.965,1457894705,"201051344000458","219011344069620",30.85,11.30,0,336.94,371.51,40.3,37.0,0.327,338811.6,338811.6,21825,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894725,257567.00
03/13/2016 14:45,2,1.289,ACTIVE,214.41,353.17,60.007,1457894705,"201051344000853","219011344069620",30.95,10.00,0,336.64,372.11,40.4,37.1,0.309,336444.8,336444.8,21447,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894726,257568.00
03/13/2016 14:45,2,1.264,ACTIVE,213.51,351.37,59.954,1457894705,"201051344000685","219011344069620",30.97,10.00,0,335.14,368.50,39.7,36.4,0.336,343669.7,343669.7,26251,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894727,257569.00
03/13/2016 14:45,2,1.260,ACTIVE,213.51,351.67,59.944,1457894705,"201051344000917","219011344069620",30.65,10.70,0,334.54,367.60,39.2,35.9,0.305,340942.5,340942.5,26248,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894728,257570.00
03/13/2016 14:45,2,1.262,ACTIVE,213.29,350.77,60.028,1457894705,"201051344001145","219011344069620",30.75,9.30,0,336.04,367.90,39.3,36.0,0.309,346049.9,346049.9,26108,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894729,257571.00
03/13/2016 14:45,2,1.289,ACTIVE,213.51,351.67,59.959,1457894705,"201051344000651","219011344069620",30.45,10.70,0,335.74,369.70,39.8,36.5,0.309,337872.8,337872.8,26476,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894729,257572.00
03/13/2016 14:45,2,1.154,ACTIVE,211.93,351.97,59.917,1457894705,"274151322000088","219011344069620",29.64,13.30,0,335.44,357.98,34.7,31.5,0.230,593388.8,593388.8,15114,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894730,257573.00
03/13/2016 14:45,2,0.764,ACTIVE,212.83,445.75,59.996,1457894705,"274151322000068","219011344069620",41.83,16.00,0,335.14,458.97,32.3,29.3,0.203,496026.1,496026.1,16145,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894731,257574.00
03/13/2016 14:45,2,1.268,ACTIVE,213.06,350.17,59.986,1457894705,"201051344001135","219011344069620",30.77,10.70,0,335.14,366.70,39.5,36.2,0.309,334418.1,334418.1,26443,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894732,257575.00
03/13/2016 14:45,2,1.305,ACTIVE,213.29,351.97,60.012,1457894705,"201051344000594","219011344069620",31.13,9.30,0,333.93,370.30,41.2,37.8,0.318,341050.7,341050.7,21856,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894733,257576.00
03/13/2016 14:45,2,1.256,ACTIVE,213.51,350.77,60.012,1457894705,"201051344001203","219011344069620",31.19,10.70,0,336.34,369.10,39.8,36.4,0.309,340711.1,340711.1,26427,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894734,257577.00
03/13/2016 14:45,2,1.188,ACTIVE,212.16,348.96,60.002,1457894705,"274151322000054","219011344069620",29.70,14.00,0,336.04,358.88,35.8,32.6,0.243,606266.9,606266.9,15141,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894735,257578.00
03/13/2016 14:45,2,1.291,ACTIVE,213.96,351.37,59.975,1457894705,"201051344000867","219011344069620",30.89,10.70,0,336.04,370.00,40.4,37.1,0.314,329431.4,329431.4,21885,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894736,257579.00
03/13/2016 14:45,2,1.277,ACTIVE,213.51,350.77,59.954,1457894705,"201051344001093","219011344069620",31.21,10.00,0,335.74,367.30,40.4,37.1,0.305,339471.1,339471.1,26306,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894737,257580.00
03/13/2016 14:45,2,1.256,ACTIVE,213.51,351.97,59.975,1457894705,"201051344000900","219011344069620",30.67,10.30,0,336.94,371.21,39.0,35.7,0.314,344573.8,344573.8,21295,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894738,257581.00
03/13/2016 14:45,2,1.271,ACTIVE,214.19,352.57,60.007,1457894705,"201051344000648","219011344069620",31.33,9.70,0,337.54,371.51,40.3,37.0,0.314,337945.2,337945.2,21566,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894740,257582.00
03/13/2016 14:45,2,1.307,ACTIVE,213.96,352.27,59.991,1457894705,"201051344000569","219011344069620",30.51,10.00,0,336.34,371.81,40.4,37.1,0.318,345978.7,345978.7,21234,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894741,257583.00
03/13/2016 14:45,2,1.287,ACTIVE,213.96,351.67,59.986,1457894705,"201051344000983","219011344069620",30.79,10.30,0,336.64,370.60,40.2,36.8,0.327,338443.4,338443.4,21681,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894742,257584.00
03/13/2016 14:45,2,1.295,ACTIVE,213.96,351.67,59.981,1457894705,"201051344001158","219011344069620",30.32,9.30,0,336.94,372.41,39.8,36.5,0.318,334161.3,334161.3,21899,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894743,257585.00
03/13/2016 14:45,2,1.279,ACTIVE,214.19,353.47,59.996,1457894705,"201051344000576","219011344069620",31.11,10.00,0,337.24,372.41,40.3,37.0,0.309,339015.5,339015.5,21355,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894743,257586.00
03/13/2016 14:45,2,1.176,ACTIVE,212.61,345.36,59.970,1457894705,"274151322000087","219011344069620",29.86,15.50,0,336.04,358.58,35.6,32.4,0.234,581265.1,581265.1,15199,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457894744,257587.00
03/13/2016 15:00,2,1.406,ACTIVE,214.19,352.87,59.965,1457895603,"201051344000645","219011344069620",30.71,11.00,0,337.84,374.81,43.8,40.3,0.345,338870.0,338870.0,21507,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895604,257588.00
03/13/2016 15:00,2,1.279,ACTIVE,212.61,350.17,60.002,1457895603,"274151322000085","219011344069620",30.22,13.00,0,336.64,369.70,39.1,35.8,0.247,609077.5,609077.5,15159,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895605,257589.00
03/13/2016 15:00,2,1.404,ACTIVE,214.19,353.17,59.981,1457895603,"201051344000633","219011344069620",31.07,9.70,0,336.64,374.81,44.2,40.7,0.362,330431.1,330431.1,21919,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895606,257590.00
03/13/2016 15:00,2,1.395,ACTIVE,213.96,353.17,59.981,1457895603,"201051344000469","219011344069620",31.17,9.00,0,336.64,375.41,44.1,40.6,0.354,331248.6,331248.6,21905,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895607,257591.00
03/13/2016 15:00,2,1.359,ACTIVE,213.29,352.57,60.012,1457895603,"201051344000646","219011344069620",30.99,10.00,0,334.84,369.10,42.7,39.3,0.349,336119.1,336119.1,26441,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895608,257592.00
03/13/2016 15:00,2,1.311,ACTIVE,211.93,349.56,59.986,1457895603,"274151322000052","219011344069620",30.47,13.00,0,335.74,370.00,40.5,37.1,0.278,617375.2,617375.2,15378,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895609,257593.00
03/13/2016 15:00,2,1.402,ACTIVE,213.51,351.97,59.986,1457895603,"201051344000585","219011344069620",30.99,10.70,0,336.64,372.41,44.0,40.5,0.345,341472.7,341472.7,26448,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895609,257594.00
03/13/2016 15:00,2,1.359,ACTIVE,213.29,351.07,60.007,1457895603,"201051344001230","219011344069620",30.85,9.30,0,334.84,368.50,42.5,39.1,0.331,339949.4,339949.4,26232,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895610,257595.00
03/13/2016 15:00,2,1.377,ACTIVE,213.96,352.87,60.007,1457895603,"201051344000582","219011344069620",30.73,10.00,0,336.94,372.71,42.9,39.5,0.340,333568.3,333568.3,26421,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895611,257596.00
03/13/2016 15:00,2,1.396,ACTIVE,213.06,351.67,60.028,1457895603,"201051344000955","219011344069620",30.89,10.30,0,335.14,368.80,43.8,40.3,0.349,344447.8,344447.8,26358,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895612,257597.00
03/13/2016 15:00,2,0.846,ACTIVE,212.16,436.13,59.959,1457895603,"274151322000094","219011344069620",40.87,15.00,0,334.84,458.07,35.4,32.2,0.243,495957.8,495957.8,15971,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895613,257598.00
03/13/2016 15:00,2,1.416,ACTIVE,213.96,352.57,60.023,1457895603,"201051344000579","219011344069620",31.35,9.70,0,337.54,373.01,45.0,41.5,0.358,345365.7,345365.7,1945,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895614,257599.00
03/13/2016 15:00,2,1.414,ACTIVE,213.06,351.37,60.018,1457895603,"201051344000890","219011344069620",30.91,10.30,0,336.04,369.40,44.3,40.8,0.340,341792.9,341792.9,26378,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895615,257600.00
03/13/2016 15:00,2,1.369,ACTIVE,213.51,352.27,59.907,1457895603,"201051344000438","219011344069620",31.55,10.30,0,336.34,371.81,43.8,40.4,0.349,343950.5,343950.5,26375,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895616,257601.00
03/13/2016 15:00,2,1.418,ACTIVE,213.51,352.27,59.981,1457895603,"201051344000417","219011344069620",30.47,10.30,0,335.14,370.60,43.8,40.4,0.349,337624.8,337624.8,26530,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895617,257602.00
03/13/2016 15:00,2,1.299,ACTIVE,211.93,353.77,60.002,1457895603,"274151322000083","219011344069620",30.51,13.00,0,335.74,365.19,40.1,36.8,0.274,611480.3,611480.3,15414,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895618,257603.00
03/13/2016 15:00,2,1.369,ACTIVE,212.61,355.28,60.002,1457895603,"274151322000076","219011344069620",30.97,13.30,0,337.24,370.30,42.9,39.5,0.296,650741.9,650741.9,15419,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895619,257604.00
03/13/2016 15:00,2,1.420,ACTIVE,213.74,352.57,59.991,1457895603,"201051344000868","219011344069620",30.69,9.70,0,336.64,370.60,44.1,40.7,0.345,330232.2,330232.2,21644,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895620,257605.00
03/13/2016 15:00,2,1.367,ACTIVE,212.38,353.47,60.002,1457895603,"274151322000095","219011344069620",30.77,13.00,0,334.84,367.60,42.6,39.2,0.278,643970.9,643970.9,15303,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895621,257606.00
03/13/2016 15:00,2,1.406,ACTIVE,213.74,353.47,60.002,1457895603,"201051344000988","219011344069620",30.83,10.00,0,337.24,375.71,44.0,40.5,0.354,328416.5,328416.5,21919,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895622,257607.00
03/13/2016 15:00,2,1.412,ACTIVE,213.29,350.77,59.944,1457895603,"201051344001025","219011344069620",30.65,10.30,0,336.64,370.60,43.9,40.4,0.340,341477.9,341477.9,26434,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895623,257608.00
03/13/2016 15:00,2,1.400,ACTIVE,213.74,352.27,60.007,1457895603,"201051344000458","219011344069620",30.99,11.30,0,337.54,372.41,44.0,40.5,0.362,338821.1,338821.1,21826,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895623,257609.00
03/13/2016 15:00,2,1.408,ACTIVE,214.64,354.37,59.975,1457895603,"201051344000853","219011344069620",30.85,9.70,0,338.44,374.51,44.0,40.5,0.354,336454.4,336454.4,21448,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895624,257610.00
03/13/2016 15:00,2,1.379,ACTIVE,213.51,352.87,59.996,1457895603,"201051344000685","219011344069620",30.95,10.00,0,335.14,371.51,43.2,39.8,0.354,343679.1,343679.1,26252,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895625,257611.00
03/13/2016 15:00,2,1.398,ACTIVE,213.51,351.97,59.991,1457895603,"201051344000917","219011344069620",29.90,10.70,0,336.34,371.81,42.4,39.0,0.309,340951.8,340951.8,26249,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895626,257612.00
03/13/2016 15:00,2,1.357,ACTIVE,213.51,352.27,59.996,1457895603,"201051344001145","219011344069620",31.29,9.00,0,337.54,372.11,43.0,39.6,0.345,346059.3,346059.3,26109,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895627,257613.00
03/13/2016 15:00,2,1.391,ACTIVE,213.74,351.97,60.002,1457895603,"201051344000651","219011344069620",30.81,10.70,0,337.54,372.41,43.5,40.0,0.340,337882.3,337882.3,26477,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895628,257614.00
03/13/2016 15:00,2,1.258,ACTIVE,211.70,343.85,59.965,1457895603,"274151322000088","219011344069620",29.82,13.30,0,336.04,369.70,38.0,34.8,0.252,593396.9,593396.9,15115,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895629,257615.00
03/13/2016 15:00,2,0.850,ACTIVE,212.83,441.84,59.970,1457895603,"274151322000068","219011344069620",41.11,16.00,0,335.44,455.67,35.7,32.5,0.234,496033.8,496033.8,16146,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895630,257616.00
03/13/2016 15:00,2,1.377,ACTIVE,213.29,350.77,59.959,1457895603,"201051344001135","219011344069620",30.81,10.70,0,335.44,369.70,43.0,39.6,0.340,334427.5,334427.5,26444,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895631,257617.00
03/13/2016 15:00,2,1.426,ACTIVE,213.29,351.67,59.996,1457895603,"201051344000594","219011344069620",31.05,9.30,0,336.04,372.11,44.9,41.4,0.354,341060.5,341060.5,21857,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895632,257618.00
03/13/2016 15:00,2,1.391,ACTIVE,213.51,351.37,59.965,1457895603,"201051344001203","219011344069620",30.83,10.30,0,336.94,373.01,43.5,40.0,0.345,340720.5,340720.5,26428,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895633,257619.00
03/13/2016 15:00,2,1.279,ACTIVE,211.93,344.45,59.996,1457895603,"274151322000054","219011344069620",30.16,14.00,0,336.04,366.70,39.0,35.7,0.265,606275.3,606275.3,15142,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895634,257620.00
03/13/2016 15:00,2,1.404,ACTIVE,213.96,351.37,59.991,1457895603,"201051344000867","219011344069620",31.01,10.70,0,336.94,371.81,44.1,40.7,0.349,329441.0,329441.0,21886,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895634,257621.00
03/13/2016 15:00,2,1.391,ACTIVE,213.51,352.57,60.007,1457895603,"201051344001093","219011344069620",31.27,10.30,0,334.84,372.41,44.1,40.6,0.336,339480.7,339480.7,26307,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895635,257622.00
03/13/2016 15:00,2,1.363,ACTIVE,213.74,352.57,59.965,1457895603,"201051344000900","219011344069620",30.93,10.00,0,337.54,372.71,42.7,39.3,0.349,344583.0,344583.0,21296,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895636,257623.00
03/13/2016 15:00,2,1.391,ACTIVE,213.96,351.67,59.959,1457895603,"201051344000648","219011344069620",31.31,9.70,0,338.14,374.51,44.1,40.7,0.349,337954.8,337954.8,21567,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895637,257624.00
03/13/2016 15:00,2,1.400,ACTIVE,213.96,352.27,59.970,1457895603,"201051344000569","219011344069620",31.03,10.00,0,337.84,373.61,44.0,40.6,0.349,345988.3,345988.3,21235,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895638,257625.00
03/13/2016 15:00,2,1.402,ACTIVE,213.96,351.67,59.991,1457895603,"201051344000983","219011344069620",30.85,10.30,0,337.84,370.60,43.8,40.4,0.358,338453.0,338453.0,21682,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895639,257626.00
03/13/2016 15:00,2,1.381,ACTIVE,213.96,351.67,59.996,1457895603,"201051344001158","219011344069620",31.07,9.30,0,336.94,373.91,43.5,40.1,0.354,334170.8,334170.8,21900,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895640,257627.00
03/13/2016 15:00,2,1.412,ACTIVE,214.41,353.47,59.991,1457895603,"201051344000576","219011344069620",30.79,10.00,0,338.14,374.51,44.1,40.6,0.345,339025.1,339025.1,21356,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895641,257628.00
03/13/2016 15:00,2,1.291,ACTIVE,212.16,352.87,59.970,1457895603,"274151322000087","219011344069620",29.80,15.50,0,336.34,363.39,39.0,35.7,0.256,581273.5,581273.5,15200,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457895642,257629.00
03/13/2016 15:15,2,1.283,ACTIVE,214.41,352.27,59.959,1457896504,"201051344000645","219011344069620",30.93,11.00,0,337.84,373.91,40.2,36.9,0.314,338879.8,338879.8,21508,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896505,257630.00
03/13/2016 15:15,2,1.176,ACTIVE,212.61,349.86,59.933,1457896504,"274151322000085","219011344069620",29.98,12.70,0,336.34,360.69,35.7,32.5,0.234,609086.2,609086.2,15160,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896506,257631.00
03/13/2016 15:15,2,1.283,ACTIVE,214.41,355.58,59.981,1457896504,"201051344000633","219011344069620",31.19,9.30,0,336.34,375.11,40.5,37.2,0.314,330441.1,330441.1,21920,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896507,257632.00
03/13/2016 15:15,2,1.312,ACTIVE,213.96,352.57,59.965,1457896504,"201051344000469","219011344069620",30.42,9.00,0,336.04,373.91,40.5,37.1,0.318,331258.6,331258.6,21906,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896508,257633.00
03/13/2016 15:15,2,1.248,ACTIVE,213.29,350.77,59.986,1457896504,"201051344000646","219011344069620",31.05,9.70,0,334.24,369.70,39.3,36.0,0.309,336128.7,336128.7,26442,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896509,257634.00
03/13/2016 15:15,2,1.191,ACTIVE,212.38,349.26,59.907,1457896504,"274151322000052","219011344069620",30.59,13.00,0,335.14,360.99,36.9,33.7,0.243,617384.2,617384.2,15379,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896510,257635.00
03/13/2016 15:15,2,1.289,ACTIVE,213.74,351.07,60.018,1457896504,"201051344000585","219011344069620",30.93,10.30,0,336.64,371.81,40.5,37.1,0.323,341482.6,341482.6,26449,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896510,257636.00
03/13/2016 15:15,2,1.248,ACTIVE,213.29,350.17,59.938,1457896504,"201051344001230","219011344069620",30.77,9.70,0,335.14,369.10,38.9,35.6,0.309,339958.9,339958.9,26233,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896511,257637.00
03/13/2016 15:15,2,1.254,ACTIVE,213.96,351.67,59.907,1457896504,"201051344000582","219011344069620",30.93,9.70,0,336.94,373.01,39.3,36.0,0.301,333578.0,333578.0,26422,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896512,257638.00
03/13/2016 15:15,2,1.268,ACTIVE,213.06,350.17,59.938,1457896504,"201051344000955","219011344069620",31.27,10.30,0,335.14,369.40,40.2,36.8,0.318,344457.6,344457.6,26359,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896513,257639.00
03/13/2016 15:15,2,0.803,ACTIVE,212.61,419.60,59.949,1457896504,"274151322000094","219011344069620",39.34,14.70,0,335.14,455.67,32.0,29.0,0.208,495965.6,495965.6,15972,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896514,257640.00
03/13/2016 15:15,2,1.312,ACTIVE,214.19,352.27,59.970,1457896504,"201051344000579","219011344069620",30.93,9.70,0,337.84,374.21,41.1,37.8,0.327,345375.8,345375.8,1946,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896515,257641.00
03/13/2016 15:15,2,1.303,ACTIVE,213.06,349.86,59.981,1457896504,"201051344000890","219011344069620",30.77,10.00,0,334.54,370.60,40.6,37.3,0.305,341802.9,341802.9,26379,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896516,257642.00
03/13/2016 15:15,2,1.275,ACTIVE,213.74,351.07,59.959,1457896504,"201051344000438","219011344069620",31.05,10.00,0,336.34,371.81,40.2,36.9,0.314,343960.3,343960.3,26376,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896517,257643.00
03/13/2016 15:15,2,1.299,ACTIVE,213.74,351.37,59.981,1457896504,"201051344000417","219011344069620",30.59,10.00,0,335.74,371.21,40.2,36.9,0.314,337634.6,337634.6,26531,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896518,257644.00
03/13/2016 15:15,2,1.172,ACTIVE,212.38,345.06,59.949,1457896504,"274151322000083","219011344069620",30.61,12.70,0,336.34,360.99,36.4,33.2,0.247,611489.3,611489.3,15415,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896519,257645.00
03/13/2016 15:15,2,1.242,ACTIVE,212.83,348.96,59.933,1457896504,"274151322000076","219011344069620",30.93,13.00,0,336.64,362.79,38.9,35.6,0.261,650751.5,650751.5,15420,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896520,257646.00
03/13/2016 15:15,2,1.289,ACTIVE,213.96,351.97,59.975,1457896504,"201051344000868","219011344069620",30.75,9.70,0,336.04,372.71,40.2,36.9,0.314,330242.1,330242.1,21645,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896521,257647.00
03/13/2016 15:15,2,1.236,ACTIVE,212.38,344.15,59.938,1457896504,"274151322000095","219011344069620",30.75,12.70,0,335.74,361.89,38.5,35.3,0.256,643980.4,643980.4,15304,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896522,257648.00
03/13/2016 15:15,2,1.297,ACTIVE,213.74,353.17,59.986,1457896504,"201051344000988","219011344069620",30.40,9.70,0,336.34,375.11,40.0,36.7,0.318,328426.4,328426.4,21920,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896523,257649.00
03/13/2016 15:15,2,1.270,ACTIVE,213.29,349.86,59.986,1457896504,"201051344001025","219011344069620",31.03,10.00,0,335.74,371.21,40.0,36.6,0.309,341487.7,341487.7,26435,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896524,257650.00
03/13/2016 15:15,2,1.268,ACTIVE,213.96,351.67,59.991,1457896504,"201051344000458","219011344069620",31.17,11.30,0,336.04,373.91,40.1,36.7,0.323,338831.0,338831.0,21827,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896525,257651.00
03/13/2016 15:15,2,1.287,ACTIVE,214.64,353.47,59.981,1457896504,"201051344000853","219011344069620",30.65,9.70,0,337.84,374.51,40.0,36.7,0.314,336464.3,336464.3,21449,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896525,257652.00
03/13/2016 15:15,2,1.256,ACTIVE,213.51,351.07,59.996,1457896504,"201051344000685","219011344069620",30.85,9.70,0,335.74,371.51,39.3,36.0,0.323,343688.8,343688.8,26253,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896526,257653.00
03/13/2016 15:15,2,1.242,ACTIVE,213.74,351.07,59.981,1457896504,"201051344000917","219011344069620",30.87,10.30,0,336.04,371.81,38.9,35.6,0.305,340961.4,340961.4,26250,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896527,257654.00
03/13/2016 15:15,2,1.238,ACTIVE,213.51,350.47,59.965,1457896504,"201051344001145","219011344069620",31.05,9.00,0,336.94,371.51,39.0,35.7,0.309,346069.0,346069.0,26110,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896528,257655.00
03/13/2016 15:15,2,1.256,ACTIVE,213.51,352.27,59.965,1457896504,"201051344000651","219011344069620",30.99,10.30,0,337.24,374.21,39.5,36.2,0.309,337892.0,337892.0,26478,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896529,257656.00
03/13/2016 15:15,2,1.143,ACTIVE,212.16,343.55,59.975,1457896504,"274151322000088","219011344069620",29.44,13.00,0,335.44,359.78,34.1,31.0,0.217,593405.4,593405.4,15116,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896530,257657.00
03/13/2016 15:15,2,0.793,ACTIVE,213.06,434.02,59.965,1457896504,"274151322000068","219011344069620",40.39,15.80,0,335.74,464.68,32.6,29.6,0.203,496041.7,496041.7,16147,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896531,257658.00
03/13/2016 15:15,2,1.244,ACTIVE,213.29,349.86,59.991,1457896504,"201051344001135","219011344069620",30.87,10.30,0,336.04,370.30,38.9,35.6,0.305,334437.1,334437.1,26445,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896532,257659.00
03/13/2016 15:15,2,1.299,ACTIVE,213.29,351.37,59.901,1457896504,"201051344000594","219011344069620",30.95,9.30,0,335.14,370.90,40.7,37.3,0.314,341070.6,341070.6,21858,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896533,257660.00
03/13/2016 15:15,2,1.236,ACTIVE,213.74,350.17,59.986,1457896504,"201051344001203","219011344069620",31.29,10.30,0,336.34,372.11,39.2,35.9,0.318,340730.3,340730.3,26429,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896534,257661.00
03/13/2016 15:15,2,1.137,ACTIVE,212.38,350.17,59.981,1457896504,"274151322000054","219011344069620",30.40,13.70,0,335.74,360.69,35.0,31.8,0.221,606284.0,606284.0,15143,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896535,257662.00
03/13/2016 15:15,2,1.281,ACTIVE,213.96,351.07,59.949,1457896504,"201051344000867","219011344069620",30.73,10.30,0,335.74,372.11,39.9,36.6,0.314,329450.9,329450.9,21887,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896536,257663.00
03/13/2016 15:15,2,1.266,ACTIVE,213.74,350.47,59.965,1457896504,"201051344001093","219011344069620",31.17,10.30,0,336.04,372.41,40.0,36.7,0.305,339490.6,339490.6,26308,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896537,257664.00
03/13/2016 15:15,2,1.232,ACTIVE,213.96,351.67,59.965,1457896504,"201051344000900","219011344069620",30.73,9.70,0,336.04,373.91,38.4,35.2,0.305,344592.6,344592.6,21297,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896538,257665.00
03/13/2016 15:15,2,1.279,ACTIVE,213.96,350.77,59.959,1457896504,"201051344000648","219011344069620",30.65,9.30,0,336.94,373.61,39.8,36.4,0.309,337964.7,337964.7,21568,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896539,257666.00
03/13/2016 15:15,2,1.266,ACTIVE,213.96,351.67,59.938,1457896504,"201051344000569","219011344069620",30.93,10.00,0,336.94,373.61,39.7,36.4,0.309,345998.2,345998.2,21236,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896540,257667.00
03/13/2016 15:15,2,1.254,ACTIVE,213.96,351.97,59.938,1457896504,"201051344000983","219011344069620",31.07,10.00,0,336.94,372.41,39.5,36.2,0.314,338462.8,338462.8,21683,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896541,257668.00
03/13/2016 15:15,2,1.256,ACTIVE,214.19,351.67,59.949,1457896504,"201051344001158","219011344069620",30.77,9.00,0,336.34,374.21,39.1,35.9,0.318,334180.5,334180.5,21901,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896542,257669.00
03/13/2016 15:15,2,1.277,ACTIVE,214.41,352.87,59.938,1457896504,"201051344000576","219011344069620",30.61,10.00,0,336.94,374.51,39.7,36.4,0.309,339034.9,339034.9,21357,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896543,257670.00
03/13/2016 15:15,2,1.150,ACTIVE,212.38,348.36,59.949,1457896504,"274151322000087","219011344069620",29.88,15.30,0,336.04,360.38,34.8,31.6,0.221,581282.2,581282.2,15201,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457896544,257671.00
03/13/2016 15:30,2,1.158,ACTIVE,214.41,350.77,59.975,1457897403,"201051344000645","219011344069620",30.38,10.70,0,328.22,373.31,35.8,32.6,0.270,338888.0,338888.0,21509,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897404,257672.00
03/13/2016 15:30,2,1.047,ACTIVE,212.38,348.66,59.959,1457897403,"274151322000085","219011344069620",29.88,12.70,0,325.22,358.58,31.7,28.7,0.217,609093.5,609093.5,15161,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897405,257673.00
03/13/2016 15:30,2,1.145,ACTIVE,214.19,353.47,59.965,1457897403,"201051344000633","219011344069620",31.05,9.30,0,327.02,372.41,36.0,32.9,0.283,330449.4,330449.4,21921,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897406,257674.00
03/13/2016 15:30,2,1.158,ACTIVE,213.96,351.37,59.944,1457897403,"201051344000469","219011344069620",30.71,8.00,0,327.92,371.81,36.1,32.9,0.278,331266.9,331266.9,21907,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897407,257675.00
03/13/2016 15:30,2,1.105,ACTIVE,213.06,349.26,59.949,1457897403,"201051344000646","219011344069620",31.15,9.70,0,328.82,368.50,35.0,31.8,0.270,336136.8,336136.8,26443,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897408,257676.00
03/13/2016 15:30,2,1.066,ACTIVE,211.93,342.35,59.959,1457897403,"274151322000052","219011344069620",30.38,12.30,0,327.32,359.18,32.8,29.8,0.212,617391.8,617391.8,15380,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897409,257677.00
03/13/2016 15:30,2,1.156,ACTIVE,213.51,349.86,59.933,1457897403,"201051344000585","219011344069620",30.75,10.30,0,329.73,368.80,36.1,32.9,0.283,341490.9,341490.9,26450,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897410,257678.00
03/13/2016 15:30,2,1.094,ACTIVE,213.06,347.76,59.922,1457897403,"201051344001230","219011344069620",31.05,9.70,0,334.54,367.00,34.4,31.3,0.265,339966.9,339966.9,26234,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897411,257679.00
03/13/2016 15:30,2,1.133,ACTIVE,213.74,349.86,59.922,1457897403,"201051344000582","219011344069620",30.53,10.00,0,330.33,369.40,35.1,32.0,0.270,333586.0,333586.0,26423,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897412,257680.00
03/13/2016 15:30,2,1.150,ACTIVE,212.83,348.66,59.986,1457897403,"201051344000955","219011344069620",30.89,10.00,0,333.93,368.50,36.0,32.8,0.278,344465.9,344465.9,26360,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897413,257681.00
03/13/2016 15:30,2,0.703,ACTIVE,212.16,425.01,59.965,1457897403,"274151322000094","219011344069620",39.90,14.30,0,333.03,450.56,28.4,25.4,0.186,495972.1,495972.1,15973,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897414,257682.00
03/13/2016 15:30,2,1.164,ACTIVE,213.74,350.47,59.959,1457897403,"201051344000579","219011344069620",31.27,9.30,0,334.24,371.81,36.9,33.7,0.283,345384.3,345384.3,1947,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897415,257683.00
03/13/2016 15:30,2,1.174,ACTIVE,213.06,348.66,59.981,1457897403,"201051344000890","219011344069620",30.55,10.00,0,331.23,368.80,36.4,33.2,0.270,341811.3,341811.3,26380,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897416,257684.00
03/13/2016 15:30,2,1.133,ACTIVE,213.51,349.86,59.986,1457897403,"201051344000438","219011344069620",31.31,9.70,0,336.64,370.00,36.0,32.8,0.278,343968.6,343968.6,26377,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897416,257685.00
03/13/2016 15:30,2,1.156,ACTIVE,213.29,349.56,59.970,1457897403,"201051344000417","219011344069620",30.79,10.00,0,330.33,367.90,36.1,32.9,0.283,337642.9,337642.9,26532,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897417,257686.00
03/13/2016 15:30,2,1.066,ACTIVE,212.16,348.36,59.954,1457897403,"274151322000083","219011344069620",29.98,12.30,0,324.92,359.18,32.4,29.4,0.221,611496.7,611496.7,15416,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897419,257687.00
03/13/2016 15:30,2,1.111,ACTIVE,212.83,344.15,59.959,1457897403,"274151322000076","219011344069620",30.91,12.30,0,331.23,360.38,34.8,31.6,0.239,650759.5,650759.5,15421,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897419,257688.00
03/13/2016 15:30,2,1.148,ACTIVE,213.74,350.17,59.975,1457897403,"201051344000868","219011344069620",30.83,9.30,0,331.23,369.70,35.9,32.7,0.283,330250.4,330250.4,21646,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897420,257689.00
