ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 15:30,2,1.107,ACTIVE,212.16,342.95,59.959,1457897403,"274151322000095","219011344069620",30.65,12.30,0,330.03,359.78,34.3,31.2,0.225,643988.3,643988.3,15305,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897421,257690.00
03/13/2016 15:30,2,1.141,ACTIVE,213.74,353.17,59.991,1457897403,"201051344000988","219011344069620",30.81,9.70,0,331.83,373.01,35.7,32.5,0.287,328434.6,328434.6,21921,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897422,257691.00
03/13/2016 15:30,2,1.143,ACTIVE,213.29,348.96,59.991,1457897403,"201051344001025","219011344069620",30.93,9.70,0,329.73,368.50,35.9,32.7,0.278,341496.0,341496.0,26436,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897423,257692.00
03/13/2016 15:30,2,1.139,ACTIVE,213.74,349.86,59.991,1457897403,"201051344000458","219011344069620",31.15,11.00,0,330.63,370.00,36.0,32.8,0.287,338839.3,338839.3,21828,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897424,257693.00
03/13/2016 15:30,2,1.158,ACTIVE,214.19,351.37,59.949,1457897403,"201051344000853","219011344069620",30.53,9.30,0,330.93,372.71,35.9,32.7,0.283,336472.6,336472.6,21450,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897425,257694.00
03/13/2016 15:30,2,1.127,ACTIVE,213.51,350.17,59.996,1457897403,"201051344000685","219011344069620",30.85,9.70,0,334.84,368.50,35.2,32.1,0.283,343696.9,343696.9,26254,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897426,257695.00
03/13/2016 15:30,2,1.121,ACTIVE,213.06,349.26,60.034,1457897403,"201051344000917","219011344069620",30.59,10.70,0,332.13,368.50,34.7,31.6,0.270,340969.4,340969.4,26251,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897427,257696.00
03/13/2016 15:30,2,1.115,ACTIVE,213.29,349.56,59.975,1457897403,"201051344001145","219011344069620",30.83,9.00,0,330.33,368.50,34.9,31.7,0.274,346077.0,346077.0,26111,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897428,257697.00
03/13/2016 15:30,2,1.135,ACTIVE,213.74,349.56,59.928,1457897403,"201051344000651","219011344069620",30.85,10.00,0,332.43,369.40,35.5,32.3,0.265,337900.2,337900.2,26479,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897428,257698.00
03/13/2016 15:30,2,1.008,ACTIVE,211.93,349.26,59.954,1457897403,"274151322000088","219011344069620",29.88,12.30,0,323.41,357.98,30.5,27.5,0.199,593412.3,593412.3,15117,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897429,257699.00
03/13/2016 15:30,2,0.695,ACTIVE,212.83,435.23,59.949,1457897403,"274151322000068","219011344069620",41.21,15.00,0,333.63,450.26,28.9,26.0,0.177,496048.3,496048.3,16148,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897430,257700.00
03/13/2016 15:30,2,1.125,ACTIVE,213.29,348.66,59.991,1457897403,"201051344001135","219011344069620",30.81,10.00,0,329.43,367.00,35.1,32.0,0.270,334445.2,334445.2,26446,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897431,257701.00
03/13/2016 15:30,2,1.154,ACTIVE,213.06,349.56,59.981,1457897403,"201051344000594","219011344069620",31.33,9.30,0,335.74,369.40,36.6,33.4,0.278,341079.0,341079.0,21859,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897432,257702.00
03/13/2016 15:30,2,1.143,ACTIVE,213.74,348.96,59.959,1457897403,"201051344001203","219011344069620",30.55,10.30,0,328.82,369.10,35.4,32.2,0.283,340738.4,340738.4,26430,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897433,257703.00
03/13/2016 15:30,2,1.029,ACTIVE,212.16,349.86,59.954,1457897403,"274151322000054","219011344069620",30.20,13.00,0,324.32,358.28,31.6,28.5,0.217,606291.2,606291.2,15144,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897434,257704.00
03/13/2016 15:30,2,1.152,ACTIVE,213.96,349.26,59.949,1457897403,"201051344000867","219011344069620",30.79,10.30,0,328.22,369.10,36.0,32.8,0.270,329459.2,329459.2,21888,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897435,257705.00
03/13/2016 15:30,2,1.145,ACTIVE,213.51,349.86,59.981,1457897403,"201051344001093","219011344069620",30.97,10.30,0,327.92,367.90,36.0,32.8,0.270,339498.9,339498.9,26309,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897436,257706.00
03/13/2016 15:30,2,1.109,ACTIVE,213.74,350.47,59.933,1457897403,"201051344000900","219011344069620",30.67,9.70,0,330.33,370.00,34.5,31.4,0.274,344600.5,344600.5,21298,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897437,257707.00
03/13/2016 15:30,2,1.154,ACTIVE,213.96,350.17,59.886,1457897403,"201051344000648","219011344069620",30.71,9.30,0,329.43,370.30,35.9,32.8,0.274,337973.0,337973.0,21569,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897437,257708.00
03/13/2016 15:30,2,1.129,ACTIVE,213.96,350.47,59.944,1457897403,"201051344000569","219011344069620",31.33,9.70,0,333.03,369.70,35.8,32.7,0.274,346006.5,346006.5,21237,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897438,257709.00
03/13/2016 15:30,2,1.141,ACTIVE,213.74,349.86,59.886,1457897403,"201051344000983","219011344069620",30.87,10.00,0,330.93,369.10,35.7,32.5,0.287,338471.0,338471.0,21684,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897439,257710.00
03/13/2016 15:30,2,1.139,ACTIVE,213.96,349.86,60.012,1457897403,"201051344001158","219011344069620",30.59,8.50,0,329.13,371.21,35.3,32.1,0.278,334188.7,334188.7,21902,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897440,257711.00
03/13/2016 15:30,2,1.135,ACTIVE,214.41,351.97,59.970,1457897403,"201051344000576","219011344069620",31.11,10.00,0,329.13,371.51,35.8,32.6,0.274,339043.2,339043.2,21358,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897441,257712.00
03/13/2016 15:30,2,1.045,ACTIVE,212.38,348.06,59.975,1457897403,"274151322000087","219011344069620",29.64,15.00,0,324.02,358.28,31.4,28.4,0.199,581289.3,581289.3,15202,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457897442,257713.00
03/13/2016 15:45,2,1.033,ACTIVE,213.96,349.86,59.986,1457898303,"201051344000645","219011344069620",30.75,10.70,0,338.14,369.10,32.2,29.2,0.243,338895.8,338895.8,21510,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898304,257714.00
03/13/2016 15:45,2,0.934,ACTIVE,212.61,342.65,59.996,1457898303,"274151322000085","219011344069620",30.08,12.30,0,336.64,356.18,28.5,25.6,0.186,609100.2,609100.2,15162,0,0,0,L,1151911521,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898305,257715.00
03/13/2016 15:45,2,1.037,ACTIVE,214.19,350.47,60.034,1457898303,"201051344000633","219011344069620",31.03,9.30,0,336.94,370.00,32.6,29.5,0.252,330457.2,330457.2,21922,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898306,257716.00
03/13/2016 15:45,2,1.051,ACTIVE,213.96,349.86,59.991,1457898303,"201051344000469","219011344069620",30.65,8.50,0,336.04,367.00,32.6,29.5,0.261,331274.7,331274.7,21908,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898307,257717.00
03/13/2016 15:45,2,0.969,ACTIVE,211.93,345.36,59.944,1457898303,"274151322000052","219011344069620",30.22,12.30,0,335.74,356.78,29.6,26.7,0.199,617398.8,617398.8,15381,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898309,257718.00
03/13/2016 15:45,2,1.047,ACTIVE,213.74,348.66,60.007,1457898303,"201051344000585","219011344069620",30.77,10.00,0,335.74,365.80,32.7,29.6,0.247,341498.7,341498.7,26451,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898310,257719.00
03/13/2016 15:45,2,1.008,ACTIVE,213.29,347.16,60.007,1457898303,"201051344001230","219011344069620",30.38,9.30,0,334.54,363.39,31.0,28.0,0.234,339974.3,339974.3,26235,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898312,257720.00
03/13/2016 15:45,2,1.031,ACTIVE,213.96,348.66,59.981,1457898303,"201051344000582","219011344069620",30.34,9.70,0,336.34,365.49,31.8,28.7,0.239,333593.6,333593.6,26424,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898313,257721.00
03/13/2016 15:45,2,1.043,ACTIVE,212.83,347.16,60.007,1457898303,"201051344000955","219011344069620",30.97,10.00,0,335.44,364.89,32.7,29.7,0.247,344473.7,344473.7,26361,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898314,257722.00
03/13/2016 15:45,2,0.637,ACTIVE,212.38,423.50,59.991,1457898303,"274151322000094","219011344069620",39.94,14.30,0,334.24,451.16,25.8,23.0,0.172,495978.1,495978.1,15974,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898315,257723.00
03/13/2016 15:45,2,1.064,ACTIVE,213.74,348.96,59.981,1457898303,"201051344000579","219011344069620",31.17,9.30,0,337.54,367.30,33.6,30.5,0.243,345392.3,345392.3,1948,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898315,257724.00
03/13/2016 15:45,2,1.055,ACTIVE,213.29,347.16,60.007,1457898303,"201051344000890","219011344069620",30.93,10.00,0,335.44,364.89,33.0,30.0,0.243,341819.2,341819.2,26381,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898316,257725.00
03/13/2016 15:45,2,1.029,ACTIVE,213.51,348.66,60.012,1457898303,"201051344000438","219011344069620",31.29,9.70,0,336.04,365.49,32.7,29.6,0.247,343976.4,343976.4,26378,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898317,257726.00
03/13/2016 15:45,2,1.064,ACTIVE,213.74,348.66,59.986,1457898303,"201051344000417","219011344069620",30.51,10.00,0,335.14,365.80,32.9,29.8,0.247,337650.8,337650.8,26533,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898318,257727.00
03/13/2016 15:45,2,0.963,ACTIVE,212.38,346.56,59.975,1457898303,"274151322000083","219011344069620",30.12,12.00,0,336.34,356.78,29.4,26.4,0.199,611503.6,611503.6,15417,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898319,257728.00
03/13/2016 15:45,2,1.004,ACTIVE,213.06,349.26,59.970,1457898303,"274151322000076","219011344069620",30.97,12.30,0,336.64,358.28,31.5,28.4,0.203,650767.0,650767.0,15422,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898320,257729.00
03/13/2016 15:45,2,1.055,ACTIVE,213.51,349.26,59.981,1457898303,"201051344000868","219011344069620",30.65,9.30,0,335.74,365.49,32.8,29.7,0.247,330258.2,330258.2,21647,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898321,257730.00
03/13/2016 15:45,2,1.008,ACTIVE,212.16,345.06,59.991,1457898303,"274151322000095","219011344069620",30.57,12.00,0,336.34,357.38,31.2,28.2,0.203,643995.7,643995.7,15306,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898322,257731.00
03/13/2016 15:45,2,1.051,ACTIVE,213.74,351.37,59.981,1457898303,"201051344000988","219011344069620",30.53,9.70,0,336.94,368.20,32.5,29.5,0.252,328442.4,328442.4,21922,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898323,257732.00
03/13/2016 15:45,2,1.051,ACTIVE,213.29,347.46,59.970,1457898303,"201051344001025","219011344069620",30.63,9.70,0,336.64,365.49,32.6,29.5,0.243,341503.7,341503.7,26437,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898324,257733.00
03/13/2016 15:45,2,1.059,ACTIVE,213.51,348.96,59.986,1457898303,"201051344000458","219011344069620",30.71,11.00,0,337.24,365.80,33.0,29.9,0.261,338847.1,338847.1,21829,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898324,257734.00
03/13/2016 15:45,2,1.053,ACTIVE,214.19,350.17,60.012,1457898303,"201051344000853","219011344069620",30.65,9.30,0,336.94,370.30,32.8,29.7,0.252,336480.3,336480.3,21451,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898325,257735.00
03/13/2016 15:45,2,1.039,ACTIVE,213.74,349.26,59.991,1457898303,"201051344000685","219011344069620",30.42,9.70,0,335.14,365.80,32.0,29.0,0.252,343704.4,343704.4,26255,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898326,257736.00
03/13/2016 15:45,2,1.020,ACTIVE,213.74,348.96,59.981,1457898303,"201051344000917","219011344069620",30.63,10.70,0,335.14,364.89,31.7,28.7,0.247,340976.9,340976.9,26252,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898327,257737.00
03/13/2016 15:45,2,1.023,ACTIVE,213.51,348.66,60.012,1457898303,"201051344001145","219011344069620",30.67,9.00,0,336.04,366.40,31.8,28.8,0.243,346084.5,346084.5,26112,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898328,257738.00
03/13/2016 15:45,2,1.041,ACTIVE,213.74,349.26,60.012,1457898303,"201051344000651","219011344069620",30.73,10.00,0,336.64,365.80,32.5,29.4,0.247,337907.8,337907.8,26480,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898329,257739.00
03/13/2016 15:45,2,0.936,ACTIVE,211.93,344.15,59.991,1457898303,"274151322000088","219011344069620",29.46,12.00,0,335.74,355.88,27.9,25.0,0.186,593418.8,593418.8,15118,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898330,257740.00
03/13/2016 15:45,2,0.641,ACTIVE,213.06,435.83,60.007,1457898303,"274151322000068","219011344069620",40.85,15.00,0,335.14,456.27,26.5,23.7,0.164,496054.5,496054.5,16149,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898331,257741.00
03/13/2016 15:45,2,1.039,ACTIVE,213.29,347.76,60.002,1457898303,"201051344001135","219011344069620",30.61,10.30,0,336.04,364.59,32.3,29.2,0.247,334452.8,334452.8,26447,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898332,257742.00
03/13/2016 15:45,2,1.061,ACTIVE,213.06,348.96,59.986,1457898303,"201051344000594","219011344069620",31.25,9.00,0,335.74,366.70,33.6,30.5,0.252,341087.0,341087.0,21860,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898333,257743.00
03/13/2016 15:45,2,1.047,ACTIVE,213.74,348.06,60.018,1457898303,"201051344001203","219011344069620",30.55,10.30,0,336.64,366.40,32.4,29.3,0.252,340746.0,340746.0,26431,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898334,257744.00
03/13/2016 15:45,2,0.957,ACTIVE,212.38,347.46,59.991,1457898303,"274151322000054","219011344069620",29.88,13.00,0,336.04,356.48,29.0,26.0,0.190,606297.9,606297.9,15145,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898335,257745.00
03/13/2016 15:45,2,1.062,ACTIVE,213.74,348.66,60.028,1457898303,"201051344000867","219011344069620",30.67,10.30,0,336.94,366.40,33.0,30.0,0.247,329466.9,329466.9,21889,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898336,257746.00
03/13/2016 15:45,2,1.068,ACTIVE,213.51,348.96,60.012,1457898303,"201051344001093","219011344069620",30.43,10.00,0,335.74,364.89,33.0,29.9,0.234,339506.6,339506.6,26310,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898336,257747.00
03/13/2016 15:45,2,0.998,ACTIVE,213.51,349.56,59.996,1457898303,"201051344000900","219011344069620",31.15,9.70,0,336.34,367.30,31.5,28.5,0.252,344607.9,344607.9,21299,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898337,257748.00
03/13/2016 15:45,2,1.055,ACTIVE,213.96,349.86,59.996,1457898303,"201051344000648","219011344069620",31.01,9.30,0,337.24,367.00,33.1,30.0,0.247,337980.8,337980.8,21570,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898338,257749.00
03/13/2016 15:45,2,1.068,ACTIVE,213.96,350.77,59.991,1457898303,"201051344000569","219011344069620",30.61,9.70,0,336.94,366.40,33.1,30.1,0.252,346014.3,346014.3,21238,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898340,257750.00
03/13/2016 15:45,2,1.059,ACTIVE,213.96,349.86,60.018,1457898303,"201051344000983","219011344069620",30.69,10.00,0,336.64,366.10,33.0,29.9,0.256,338478.7,338478.7,21685,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898341,257751.00
03/13/2016 15:45,2,1.041,ACTIVE,213.74,349.26,60.007,1457898303,"201051344001158","219011344069620",30.79,9.00,0,337.54,367.00,32.5,29.5,0.256,334196.3,334196.3,21903,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898342,257752.00
03/13/2016 15:45,2,1.068,ACTIVE,214.19,350.77,60.007,1457898303,"201051344000576","219011344069620",30.59,9.70,0,337.24,368.50,33.2,30.1,0.256,339050.9,339050.9,21359,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898342,257753.00
03/13/2016 15:45,2,0.973,ACTIVE,212.61,347.16,59.981,1457898303,"274151322000087","219011344069620",29.44,14.70,0,335.74,356.48,29.0,26.0,0.186,581296.0,581296.0,15203,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898343,257754.00
03/13/2016 15:45,2,1.031,ACTIVE,213.29,348.36,59.986,1457898303,"201051344000646","219011344069620",30.91,9.70,0,335.44,365.19,32.4,29.3,0.247,336144.6,336144.6,26444,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457898344,257755.00
03/13/2016 16:00,2,1.270,ACTIVE,214.41,351.97,59.965,1457899203,"201051344000645","219011344069620",30.89,10.30,0,336.94,371.81,39.7,36.4,0.314,338904.4,338904.4,21511,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899205,257756.00
03/13/2016 16:00,2,1.176,ACTIVE,212.61,344.76,59.949,1457899203,"274151322000085","219011344069620",29.96,12.70,0,336.94,358.88,35.7,32.5,0.239,609107.9,609107.9,15163,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899205,257757.00
03/13/2016 16:00,2,1.281,ACTIVE,214.41,352.57,59.986,1457899203,"201051344000633","219011344069620",30.87,9.30,0,336.04,372.41,40.1,36.8,0.309,330465.9,330465.9,21923,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899206,257758.00
03/13/2016 16:00,2,1.287,ACTIVE,214.19,351.67,60.012,1457899203,"201051344000469","219011344069620",30.81,8.50,0,335.74,371.81,40.2,36.9,0.318,331283.4,331283.4,21909,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899207,257759.00
03/13/2016 16:00,2,1.236,ACTIVE,213.29,350.17,59.996,1457899203,"201051344000646","219011344069620",31.11,9.70,0,334.54,366.70,39.0,35.7,0.318,336152.8,336152.8,26445,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899208,257760.00
03/13/2016 16:00,2,1.193,ACTIVE,212.16,344.45,59.970,1457899203,"274151322000052","219011344069620",30.47,12.30,0,336.04,359.18,36.8,33.6,0.247,617406.7,617406.7,15382,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899209,257761.00
03/13/2016 16:00,2,1.277,ACTIVE,213.51,350.77,59.928,1457899203,"201051344000585","219011344069620",31.03,10.00,0,335.74,369.70,40.2,36.9,0.318,341507.4,341507.4,26452,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899210,257762.00
03/13/2016 16:00,2,1.229,ACTIVE,213.51,348.36,59.933,1457899203,"201051344001230","219011344069620",31.09,9.30,0,334.84,365.80,38.7,35.4,0.301,339982.6,339982.6,26236,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899211,257763.00
03/13/2016 16:00,2,1.254,ACTIVE,213.96,351.37,60.012,1457899203,"201051344000582","219011344069620",30.83,9.70,0,336.04,369.70,39.2,35.9,0.309,333602.1,333602.1,26425,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899212,257764.00
03/13/2016 16:00,2,1.279,ACTIVE,213.06,349.26,59.996,1457899203,"201051344000955","219011344069620",30.87,10.00,0,335.14,366.10,40.0,36.7,0.318,344482.4,344482.4,26362,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899213,257765.00
03/13/2016 16:00,2,0.793,ACTIVE,212.38,430.12,59.949,1457899203,"274151322000094","219011344069620",40.35,14.00,0,334.54,457.77,32.3,29.3,0.217,495984.9,495984.9,15975,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899214,257766.00
03/13/2016 16:00,2,1.295,ACTIVE,214.19,352.27,59.965,1457899203,"201051344000579","219011344069620",31.23,9.30,0,337.24,372.11,41.0,37.7,0.331,345401.2,345401.2,1949,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899215,257767.00
03/13/2016 16:00,2,1.281,ACTIVE,213.29,350.17,59.896,1457899203,"201051344000890","219011344069620",31.19,10.00,0,335.14,367.00,40.5,37.2,0.309,341828.0,341828.0,26382,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899216,257768.00
03/13/2016 16:00,2,1.252,ACTIVE,213.74,351.07,59.954,1457899203,"201051344000438","219011344069620",31.59,9.70,0,335.74,368.80,40.1,36.8,0.314,343985.1,343985.1,26379,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899216,257769.00
03/13/2016 16:00,2,1.287,ACTIVE,213.74,350.77,60.012,1457899203,"201051344000417","219011344069620",30.81,10.00,0,336.04,366.70,40.2,36.9,0.314,337659.5,337659.5,26534,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899217,257770.00
03/13/2016 16:00,2,1.188,ACTIVE,212.61,347.16,59.981,1457899203,"274151322000083","219011344069620",30.43,12.00,0,336.64,359.78,36.6,33.4,0.252,611511.5,611511.5,15418,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899218,257771.00
03/13/2016 16:00,2,1.256,ACTIVE,213.06,347.16,59.981,1457899203,"274151322000076","219011344069620",30.79,12.30,0,337.24,361.29,39.2,35.9,0.261,650775.5,650775.5,15423,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899219,257772.00
03/13/2016 16:00,2,1.303,ACTIVE,213.96,351.97,59.991,1457899203,"201051344000868","219011344069620",30.51,9.30,0,336.64,369.40,40.3,36.9,0.314,330267.0,330267.0,21648,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899220,257773.00
03/13/2016 16:00,2,1.244,ACTIVE,212.38,352.57,59.954,1457899203,"274151322000095","219011344069620",30.85,12.30,0,336.34,360.08,38.9,35.6,0.256,644004.1,644004.1,15307,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899221,257774.00
03/13/2016 16:00,2,1.281,ACTIVE,213.96,353.47,59.917,1457899203,"201051344000988","219011344069620",30.91,9.70,0,337.24,372.71,40.1,36.8,0.318,328451.0,328451.0,21923,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899222,257775.00
03/13/2016 16:00,2,1.291,ACTIVE,213.51,349.86,59.991,1457899203,"201051344001025","219011344069620",30.65,9.70,0,335.44,367.60,40.1,36.8,0.309,341512.4,341512.4,26438,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899223,257776.00
03/13/2016 16:00,2,1.291,ACTIVE,214.19,351.67,59.996,1457899203,"201051344000458","219011344069620",30.89,11.00,0,337.24,370.30,40.4,37.1,0.327,338855.9,338855.9,21830,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899224,257777.00
03/13/2016 16:00,2,1.289,ACTIVE,214.64,352.87,59.991,1457899203,"201051344000853","219011344069620",30.89,9.30,0,338.14,371.81,40.3,37.0,0.323,336489.0,336489.0,21452,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899225,257778.00
03/13/2016 16:00,2,1.266,ACTIVE,213.74,351.07,59.981,1457899203,"201051344000685","219011344069620",30.83,9.70,0,336.34,369.40,39.5,36.2,0.327,343713.0,343713.0,26256,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899226,257779.00
03/13/2016 16:00,2,1.262,ACTIVE,213.74,351.37,59.933,1457899203,"201051344000917","219011344069620",30.59,10.30,0,335.14,368.80,39.1,35.8,0.305,340985.3,340985.3,26253,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899227,257780.00
03/13/2016 16:00,2,1.258,ACTIVE,213.74,350.17,59.986,1457899203,"201051344001145","219011344069620",30.85,9.00,0,336.64,369.10,39.4,36.1,0.309,346093.0,346093.0,26113,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899228,257781.00
03/13/2016 16:00,2,1.271,ACTIVE,213.74,350.17,59.996,1457899203,"201051344000651","219011344069620",30.97,10.00,0,336.64,369.40,39.9,36.6,0.318,337916.4,337916.4,26481,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899229,257782.00
03/13/2016 16:00,2,1.145,ACTIVE,212.16,349.86,59.959,1457899203,"274151322000088","219011344069620",30.00,12.30,0,335.74,358.28,34.8,31.6,0.230,593426.3,593426.3,15119,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899230,257783.00
03/13/2016 16:00,2,0.779,ACTIVE,213.29,441.84,59.954,1457899203,"274151322000068","219011344069620",41.49,15.30,0,335.74,459.87,32.7,29.7,0.208,496061.5,496061.5,16150,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899230,257784.00
03/13/2016 16:00,2,1.250,ACTIVE,213.29,349.86,59.986,1457899203,"201051344001135","219011344069620",31.17,10.30,0,336.04,366.70,39.5,36.2,0.309,334461.3,334461.3,26448,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899231,257785.00
03/13/2016 16:00,2,1.307,ACTIVE,213.51,351.67,60.007,1457899203,"201051344000594","219011344069620",31.11,9.30,0,335.14,368.50,41.2,37.8,0.323,341095.9,341095.9,21861,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899232,257786.00
03/13/2016 16:00,2,1.285,ACTIVE,213.74,350.17,60.028,1457899203,"201051344001203","219011344069620",30.59,10.00,0,336.34,369.10,39.8,36.5,0.323,340754.6,340754.6,26432,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899233,257787.00
03/13/2016 16:00,2,1.182,ACTIVE,212.16,351.07,59.965,1457899203,"274151322000054","219011344069620",29.98,13.00,0,336.34,358.88,35.9,32.7,0.230,606305.6,606305.6,15146,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899234,257788.00
03/13/2016 16:00,2,1.297,ACTIVE,213.96,351.07,59.954,1457899203,"201051344000867","219011344069620",30.79,10.00,0,336.34,369.40,40.4,37.1,0.314,329475.7,329475.7,21890,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899235,257789.00
03/13/2016 16:00,2,1.281,ACTIVE,213.74,350.77,59.991,1457899203,"201051344001093","219011344069620",31.21,10.00,0,335.74,368.80,40.5,37.2,0.301,339515.4,339515.4,26311,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899236,257790.00
03/13/2016 16:00,2,1.254,ACTIVE,213.96,352.27,59.986,1457899203,"201051344000900","219011344069620",30.75,9.70,0,336.64,370.90,39.1,35.8,0.292,344616.3,344616.3,21300,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899237,257791.00
03/13/2016 16:00,2,1.305,ACTIVE,214.19,352.87,59.986,1457899203,"201051344000648","219011344069620",30.67,9.00,0,337.54,371.81,40.5,37.2,0.309,337989.5,337989.5,21571,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899238,257792.00
03/13/2016 16:00,2,1.307,ACTIVE,213.96,352.57,59.996,1457899203,"201051344000569","219011344069620",30.61,9.70,0,336.64,370.60,40.6,37.2,0.309,346023.0,346023.0,21239,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899239,257793.00
03/13/2016 16:00,2,1.283,ACTIVE,214.19,351.37,59.975,1457899203,"201051344000983","219011344069620",31.01,10.00,0,337.54,370.00,40.4,37.0,0.327,338487.4,338487.4,21686,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899240,257794.00
03/13/2016 16:00,2,1.285,ACTIVE,214.19,351.97,60.007,1457899203,"201051344001158","219011344069620",30.71,9.00,0,336.64,371.51,40.0,36.7,0.318,334204.9,334204.9,21904,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899241,257795.00
03/13/2016 16:00,2,1.289,ACTIVE,214.41,353.77,59.965,1457899203,"201051344000576","219011344069620",31.03,9.70,0,338.14,372.41,40.6,37.2,0.309,339059.7,339059.7,21360,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899242,257796.00
03/13/2016 16:00,2,1.182,ACTIVE,212.61,343.55,59.970,1457899203,"274151322000087","219011344069620",30.02,15.00,0,335.44,358.88,36.0,32.8,0.234,581303.7,581303.7,15204,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457899243,257797.00
03/13/2016 16:15,2,1.256,ACTIVE,214.41,351.67,59.954,1457900103,"201051344000645","219011344069620",30.63,10.70,0,337.84,374.21,39.0,35.7,0.305,338913.8,338913.8,21512,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900104,257798.00
03/13/2016 16:15,2,1.150,ACTIVE,212.38,350.77,59.981,1457900103,"274151322000085","219011344069620",29.92,12.30,0,336.64,360.08,34.9,31.7,0.234,609116.3,609116.3,15164,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900105,257799.00
03/13/2016 16:15,2,1.246,ACTIVE,214.41,354.37,59.975,1457900103,"201051344000633","219011344069620",31.11,9.30,0,336.94,374.81,39.3,36.0,0.314,330475.4,330475.4,21924,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900106,257800.00
03/13/2016 16:15,2,1.240,ACTIVE,214.19,351.07,60.012,1457900103,"201051344000469","219011344069620",31.19,8.50,0,336.94,374.51,39.3,36.0,0.309,331292.9,331292.9,21910,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900107,257801.00
03/13/2016 16:15,2,1.221,ACTIVE,213.29,349.56,59.991,1457900103,"201051344000646","219011344069620",30.69,9.70,0,334.54,368.50,38.0,34.7,0.309,336162.0,336162.0,26446,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900108,257802.00
03/13/2016 16:15,2,1.168,ACTIVE,211.93,343.25,60.018,1457900103,"274151322000052","219011344069620",30.40,12.30,0,334.84,360.69,36.0,32.8,0.230,617415.4,617415.4,15383,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900109,257803.00
03/13/2016 16:15,2,1.250,ACTIVE,213.74,349.86,60.012,1457900103,"201051344000585","219011344069620",30.91,10.00,0,335.74,369.10,39.2,35.9,0.309,341516.9,341516.9,26453,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900110,257804.00
03/13/2016 16:15,2,1.207,ACTIVE,213.29,348.66,59.917,1457900103,"201051344001230","219011344069620",30.97,9.30,0,334.84,367.30,37.9,34.7,0.301,339991.8,339991.8,26237,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900111,257805.00
03/13/2016 16:15,2,1.232,ACTIVE,213.96,349.86,59.933,1457900103,"201051344000582","219011344069620",30.67,9.70,0,335.44,369.10,38.3,35.1,0.296,333611.3,333611.3,26426,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900112,257806.00
03/13/2016 16:15,2,1.244,ACTIVE,213.06,348.66,60.034,1457900103,"201051344000955","219011344069620",31.07,10.00,0,334.24,367.90,39.2,35.9,0.309,344491.9,344491.9,26363,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900112,257807.00
03/13/2016 16:15,2,0.754,ACTIVE,212.16,437.93,59.965,1457900103,"274151322000094","219011344069620",41.03,14.00,0,334.24,460.47,31.3,28.3,0.212,495992.5,495992.5,15976,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900113,257808.00
03/13/2016 16:15,2,1.262,ACTIVE,213.96,351.67,59.981,1457900103,"201051344000579","219011344069620",31.33,9.30,0,337.84,373.91,40.1,36.8,0.309,345410.9,345410.9,1950,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900114,257809.00
03/13/2016 16:15,2,1.258,ACTIVE,213.51,348.66,59.949,1457900103,"201051344000890","219011344069620",31.03,10.00,0,334.24,368.50,39.6,36.3,0.301,341837.5,341837.5,26383,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900115,257810.00
03/13/2016 16:15,2,1.236,ACTIVE,213.74,350.17,59.949,1457900103,"201051344000438","219011344069620",31.17,9.70,0,336.64,369.70,39.1,35.8,0.309,343994.6,343994.6,26380,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900116,257811.00
03/13/2016 16:15,2,1.244,ACTIVE,213.74,351.07,59.996,1457900103,"201051344000417","219011344069620",31.03,10.00,0,335.44,368.20,39.1,35.9,0.301,337668.9,337668.9,26535,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900117,257812.00
03/13/2016 16:15,2,1.150,ACTIVE,212.38,345.06,59.959,1457900103,"274151322000083","219011344069620",30.49,12.30,0,335.74,360.99,35.5,32.4,0.243,611520.1,611520.1,15419,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900118,257813.00
03/13/2016 16:15,2,1.213,ACTIVE,213.06,349.86,59.996,1457900103,"274151322000076","219011344069620",30.99,12.70,0,336.04,362.49,38.0,34.8,0.261,650784.7,650784.7,15424,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900119,257814.00
03/13/2016 16:15,2,1.270,ACTIVE,213.74,351.07,60.002,1457900103,"201051344000868","219011344069620",30.42,9.70,0,336.94,373.31,39.1,35.8,0.305,330276.4,330276.4,21649,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900120,257815.00
03/13/2016 16:15,2,1.209,ACTIVE,212.16,348.96,59.975,1457900103,"274151322000095","219011344069620",30.83,12.30,0,334.84,361.59,37.7,34.5,0.252,644013.2,644013.2,15308,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900121,257816.00
03/13/2016 16:15,2,1.254,ACTIVE,213.96,353.47,60.002,1457900103,"201051344000988","219011344069620",30.61,9.70,0,336.94,374.81,38.9,35.6,0.318,328460.5,328460.5,21924,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900121,257817.00
03/13/2016 16:15,2,1.244,ACTIVE,213.29,349.86,59.933,1457900103,"201051344001025","219011344069620",30.91,9.70,0,335.74,369.40,39.0,35.7,0.296,341521.8,341521.8,26439,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900122,257818.00
03/13/2016 16:15,2,1.234,ACTIVE,213.96,351.37,60.002,1457900103,"201051344000458","219011344069620",31.19,11.00,0,337.24,373.61,39.0,35.7,0.318,338865.3,338865.3,21831,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900123,257819.00
03/13/2016 16:15,2,1.248,ACTIVE,214.64,352.57,59.970,1457900103,"201051344000853","219011344069620",30.85,9.30,0,337.54,374.21,39.0,35.7,0.292,336498.5,336498.5,21453,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900124,257820.00
03/13/2016 16:15,2,1.225,ACTIVE,213.74,350.47,59.986,1457900103,"201051344000685","219011344069620",30.89,9.70,0,336.34,369.10,38.3,35.1,0.314,343722.2,343722.2,26257,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900125,257821.00
03/13/2016 16:15,2,1.223,ACTIVE,213.51,350.17,59.996,1457900103,"201051344000917","219011344069620",30.63,10.30,0,335.14,368.80,38.0,34.8,0.301,340994.5,340994.5,26254,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900126,257822.00
03/13/2016 16:15,2,1.213,ACTIVE,213.74,350.17,59.991,1457900103,"201051344001145","219011344069620",31.03,9.00,0,336.34,369.10,38.1,34.9,0.296,346102.2,346102.2,26114,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900127,257823.00
03/13/2016 16:15,2,1.225,ACTIVE,213.74,350.17,59.928,1457900103,"201051344000651","219011344069620",31.09,10.00,0,337.24,370.00,38.6,35.3,0.301,337925.8,337925.8,26482,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900128,257824.00
03/13/2016 16:15,2,1.113,ACTIVE,211.70,349.86,60.039,1457900103,"274151322000088","219011344069620",29.76,12.70,0,335.74,359.48,33.6,30.5,0.221,593434.3,593434.3,15120,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900129,257825.00
03/13/2016 16:15,2,0.744,ACTIVE,213.06,443.34,59.986,1457900103,"274151322000068","219011344069620",41.61,15.30,0,335.44,458.37,31.3,28.3,0.199,496069.1,496069.1,16151,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900130,257826.00
03/13/2016 16:15,2,1.221,ACTIVE,213.51,349.56,59.986,1457900103,"201051344001135","219011344069620",30.85,10.00,0,335.44,367.90,38.2,34.9,0.305,334470.6,334470.6,26449,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900131,257827.00
03/13/2016 16:15,2,1.271,ACTIVE,213.51,351.07,59.996,1457900103,"201051344000594","219011344069620",30.89,9.00,0,335.14,372.41,39.8,36.5,0.305,341105.5,341105.5,21862,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900132,257828.00
03/13/2016 16:15,2,1.242,ACTIVE,213.29,349.26,59.981,1457900103,"201051344001203","219011344069620",30.53,10.30,0,336.04,370.30,38.5,35.2,0.305,340764.0,340764.0,26433,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900133,257829.00
03/13/2016 16:15,2,1.129,ACTIVE,212.16,349.56,60.028,1457900103,"274151322000054","219011344069620",30.22,13.30,0,335.74,360.99,34.5,31.4,0.217,606314.0,606314.0,15147,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900134,257830.00
03/13/2016 16:15,2,1.244,ACTIVE,213.96,351.07,60.007,1457900103,"201051344000867","219011344069620",30.99,10.30,0,336.04,372.71,39.0,35.7,0.296,329485.2,329485.2,21891,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900135,257831.00
03/13/2016 16:15,2,1.250,ACTIVE,213.51,350.47,59.996,1457900103,"201051344001093","219011344069620",30.99,10.00,0,336.34,368.80,39.2,36.0,0.292,339524.9,339524.9,26312,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900136,257832.00
03/13/2016 16:15,2,1.201,ACTIVE,213.74,351.97,59.975,1457900103,"201051344000900","219011344069620",30.87,9.70,0,337.24,373.91,37.6,34.4,0.305,344625.5,344625.5,21301,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900137,257833.00
