ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 16:15,2,1.244,ACTIVE,214.19,351.97,60.028,1457900103,"201051344000648","219011344069620",30.95,9.30,0,336.64,373.61,39.1,35.8,0.301,337999.0,337999.0,21572,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900137,257834.00
03/13/2016 16:15,2,1.242,ACTIVE,213.96,352.27,60.023,1457900103,"201051344000569","219011344069620",30.99,10.00,0,336.64,373.61,39.0,35.7,0.305,346032.4,346032.4,21240,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900138,257835.00
03/13/2016 16:15,2,1.234,ACTIVE,214.19,351.97,59.970,1457900103,"201051344000983","219011344069620",30.95,10.00,0,337.84,373.31,38.8,35.5,0.309,338496.8,338496.8,21687,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900139,257836.00
03/13/2016 16:15,2,1.242,ACTIVE,214.41,351.67,59.959,1457900103,"201051344001158","219011344069620",30.53,9.00,0,338.14,375.11,38.5,35.2,0.305,334214.2,334214.2,21905,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900140,257837.00
03/13/2016 16:15,2,1.252,ACTIVE,214.41,352.27,59.991,1457900103,"201051344000576","219011344069620",30.73,9.70,0,336.34,373.91,39.0,35.7,0.283,339069.1,339069.1,21361,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900141,257838.00
03/13/2016 16:15,2,1.137,ACTIVE,212.16,350.17,59.986,1457900103,"274151322000087","219011344069620",29.98,15.00,0,335.44,360.08,34.5,31.3,0.225,581312.0,581312.0,15205,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457900142,257839.00
03/13/2016 16:30,2,1.133,ACTIVE,214.19,350.17,59.975,1457901003,"201051344000645","219011344069620",30.55,10.70,0,337.84,372.71,35.1,31.9,0.270,338922.5,338922.5,21513,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901005,257840.00
03/13/2016 16:30,2,1.023,ACTIVE,212.38,343.85,60.007,1457901003,"274151322000085","219011344069620",29.98,12.30,0,336.94,358.88,31.1,28.1,0.199,609123.9,609123.9,15165,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901005,257841.00
03/13/2016 16:30,2,1.129,ACTIVE,213.96,352.57,59.965,1457901003,"201051344000633","219011344069620",30.95,9.00,0,336.64,372.71,35.4,32.3,0.287,330484.2,330484.2,21925,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901006,257842.00
03/13/2016 16:30,2,1.115,ACTIVE,213.96,350.17,59.944,1457901003,"201051344000469","219011344069620",31.31,8.00,0,336.34,371.81,35.4,32.3,0.274,331301.7,331301.7,21911,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901007,257843.00
03/13/2016 16:30,2,1.086,ACTIVE,212.83,348.06,59.949,1457901003,"201051344000646","219011344069620",31.13,9.30,0,334.24,367.00,34.3,31.2,0.270,336170.4,336170.4,26447,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901008,257844.00
03/13/2016 16:30,2,1.045,ACTIVE,211.93,347.46,59.986,1457901003,"274151322000052","219011344069620",30.47,12.00,0,335.74,359.18,32.3,29.2,0.217,617423.4,617423.4,15384,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901009,257845.00
03/13/2016 16:30,2,1.127,ACTIVE,213.51,348.66,59.996,1457901003,"201051344000585","219011344069620",30.97,10.00,0,336.34,367.90,35.4,32.2,0.274,341525.6,341525.6,26454,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901010,257846.00
03/13/2016 16:30,2,1.102,ACTIVE,213.06,347.16,60.023,1457901003,"201051344001230","219011344069620",30.47,9.00,0,334.84,366.10,34.0,30.9,0.261,340000.2,340000.2,26238,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901011,257847.00
03/13/2016 16:30,2,1.111,ACTIVE,213.74,348.96,59.917,1457901003,"201051344000582","219011344069620",30.71,9.30,0,335.44,368.20,34.6,31.5,0.261,333619.8,333619.8,26427,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901012,257848.00
03/13/2016 16:30,2,1.125,ACTIVE,212.83,348.06,59.975,1457901003,"201051344000955","219011344069620",30.97,10.00,0,333.93,366.10,35.3,32.2,0.274,344500.6,344500.6,26364,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901014,257849.00
03/13/2016 16:30,2,0.693,ACTIVE,212.16,424.11,59.970,1457901003,"274151322000094","219011344069620",39.90,13.70,0,334.24,459.27,28.1,25.2,0.181,495999.3,495999.3,15977,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901014,257850.00
03/13/2016 16:30,2,1.150,ACTIVE,213.96,350.77,59.959,1457901003,"201051344000579","219011344069620",31.13,9.70,0,337.24,372.71,36.3,33.1,0.278,345419.8,345419.8,1951,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901015,257851.00
03/13/2016 16:30,2,1.145,ACTIVE,212.83,347.16,59.996,1457901003,"201051344000890","219011344069620",30.89,9.70,0,334.54,366.70,35.9,32.7,0.270,341846.4,341846.4,26384,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901016,257852.00
03/13/2016 16:30,2,1.119,ACTIVE,213.29,348.96,59.965,1457901003,"201051344000438","219011344069620",31.21,9.70,0,336.34,367.60,35.5,32.3,0.265,344003.3,344003.3,26381,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901017,257853.00
03/13/2016 16:30,2,1.145,ACTIVE,213.29,348.66,59.954,1457901003,"201051344000417","219011344069620",30.59,9.70,0,334.84,367.60,35.5,32.3,0.274,337677.7,337677.7,26536,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901018,257854.00
03/13/2016 16:30,2,1.043,ACTIVE,212.38,350.17,59.970,1457901003,"274151322000083","219011344069620",30.20,12.00,0,336.04,359.48,31.9,28.8,0.221,611527.9,611527.9,15420,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901019,257855.00
03/13/2016 16:30,2,1.141,ACTIVE,213.74,349.56,59.996,1457901003,"201051344000868","219011344069620",30.69,9.30,0,336.94,370.60,35.5,32.3,0.270,330285.1,330285.1,21650,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901021,257856.00
03/13/2016 16:30,2,1.078,ACTIVE,212.16,343.55,59.996,1457901003,"274151322000095","219011344069620",30.93,12.00,0,335.44,360.08,33.8,30.7,0.225,644021.6,644021.6,15309,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901022,257857.00
03/13/2016 16:30,2,1.141,ACTIVE,213.51,351.67,59.938,1457901003,"201051344000988","219011344069620",30.34,9.30,0,337.24,373.31,35.1,32.0,0.274,328469.1,328469.1,21925,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901023,257858.00
03/13/2016 16:30,2,1.123,ACTIVE,213.06,347.46,60.002,1457901003,"201051344001025","219011344069620",30.95,9.70,0,336.34,367.90,35.2,32.1,0.274,341530.5,341530.5,26440,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901024,257859.00
03/13/2016 16:30,2,1.131,ACTIVE,213.74,349.26,59.970,1457901003,"201051344000458","219011344069620",30.95,10.70,0,337.54,370.60,35.5,32.3,0.283,338874.0,338874.0,21832,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901025,257860.00
03/13/2016 16:30,2,1.133,ACTIVE,214.41,351.67,60.002,1457901003,"201051344000853","219011344069620",30.79,9.00,0,337.84,372.41,35.3,32.2,0.278,336507.2,336507.2,21454,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901026,257861.00
03/13/2016 16:30,2,1.107,ACTIVE,213.29,348.96,59.986,1457901003,"201051344000685","219011344069620",30.93,9.30,0,335.44,367.30,34.7,31.6,0.287,343730.8,343730.8,26258,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901026,257862.00
03/13/2016 16:30,2,1.098,ACTIVE,213.51,349.26,60.018,1457901003,"201051344000917","219011344069620",30.89,10.30,0,334.84,368.50,34.4,31.3,0.270,341003.0,341003.0,26255,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901027,257863.00
03/13/2016 16:30,2,1.111,ACTIVE,213.29,348.36,60.007,1457901003,"201051344001145","219011344069620",30.67,8.50,0,336.94,367.30,34.6,31.5,0.274,346110.7,346110.7,26115,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901028,257864.00
03/13/2016 16:30,2,1.123,ACTIVE,213.51,348.66,59.912,1457901003,"201051344000651","219011344069620",30.75,10.00,0,336.64,367.60,35.0,31.9,0.270,337934.3,337934.3,26483,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901029,257865.00
03/13/2016 16:30,2,1.002,ACTIVE,211.93,343.25,59.928,1457901003,"274151322000088","219011344069620",29.62,12.00,0,335.44,357.98,30.1,27.1,0.194,593441.7,593441.7,15121,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901030,257866.00
03/13/2016 16:30,2,0.695,ACTIVE,213.06,434.33,59.970,1457901003,"274151322000068","219011344069620",40.81,15.30,0,335.14,458.97,28.5,25.6,0.177,496076.0,496076.0,16152,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901031,257867.00
03/13/2016 16:30,2,1.107,ACTIVE,213.06,347.46,59.922,1457901003,"201051344001135","219011344069620",30.91,10.00,0,335.14,367.00,34.7,31.6,0.270,334479.0,334479.0,26450,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901032,257868.00
03/13/2016 16:30,2,1.141,ACTIVE,213.29,349.86,59.991,1457901003,"201051344000594","219011344069620",31.25,9.00,0,335.14,368.50,36.1,33.0,0.278,341114.4,341114.4,21863,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901033,257869.00
03/13/2016 16:30,2,1.107,ACTIVE,213.29,347.76,59.986,1457901003,"201051344001203","219011344069620",31.09,10.00,0,336.34,368.50,34.9,31.8,0.265,340772.5,340772.5,26434,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901034,257870.00
03/13/2016 16:30,2,1.025,ACTIVE,212.38,342.95,60.007,1457901003,"274151322000054","219011344069620",29.92,13.00,0,335.44,358.88,31.1,28.1,0.203,606321.6,606321.6,15148,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901035,257871.00
03/13/2016 16:30,2,1.131,ACTIVE,213.96,349.26,59.981,1457901003,"201051344000867","219011344069620",30.93,10.00,0,336.94,369.40,35.5,32.3,0.265,329493.9,329493.9,21892,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901036,257872.00
03/13/2016 16:30,2,1.133,ACTIVE,213.29,348.36,60.018,1457901003,"201051344001093","219011344069620",31.17,10.00,0,336.34,367.00,35.8,32.6,0.261,339533.6,339533.6,26313,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901037,257873.00
03/13/2016 16:30,2,1.088,ACTIVE,213.74,349.86,59.975,1457901003,"201051344000900","219011344069620",30.87,9.70,0,337.84,372.11,34.0,30.9,0.274,344633.8,344633.8,21302,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901038,257874.00
03/13/2016 16:30,2,1.141,ACTIVE,213.96,349.86,59.981,1457901003,"201051344000648","219011344069620",30.79,9.00,0,336.94,371.51,35.6,32.5,0.270,338007.7,338007.7,21573,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901038,257875.00
03/13/2016 16:30,2,1.135,ACTIVE,213.74,350.17,59.928,1457901003,"201051344000569","219011344069620",30.89,9.70,0,338.14,370.60,35.5,32.4,0.274,346041.1,346041.1,21241,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901039,257876.00
03/13/2016 16:30,2,1.133,ACTIVE,213.96,350.17,59.981,1457901003,"201051344000983","219011344069620",30.69,9.70,0,337.24,370.30,35.3,32.1,0.283,338505.4,338505.4,21688,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901040,257877.00
03/13/2016 16:30,2,1.127,ACTIVE,213.96,349.86,59.965,1457901003,"201051344001158","219011344069620",30.55,8.50,0,337.54,372.41,34.9,31.8,0.278,334222.7,334222.7,21906,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901041,257878.00
03/13/2016 16:30,2,1.135,ACTIVE,214.41,351.97,59.970,1457901003,"201051344000576","219011344069620",30.79,9.70,0,337.24,373.01,35.4,32.3,0.265,339077.8,339077.8,21362,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901042,257879.00
03/13/2016 16:30,2,1.027,ACTIVE,212.16,348.36,59.975,1457901003,"274151322000087","219011344069620",29.92,14.70,0,336.34,358.88,31.1,28.1,0.199,581319.6,581319.6,15206,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901043,257880.00
03/13/2016 16:30,2,1.090,ACTIVE,213.06,343.25,59.975,1457901003,"274151322000076","219011344069620",31.07,12.30,0,337.54,360.69,34.3,31.2,0.234,650793.3,650793.3,15425,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901044,257881.00
03/13/2016 16:45,2,1.240,ACTIVE,213.96,351.37,59.965,1457901904,"201051344000645","219011344069620",30.53,10.30,0,336.94,368.50,38.4,35.2,0.292,338930.5,338930.5,21514,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901905,257882.00
03/13/2016 16:45,2,1.123,ACTIVE,211.93,343.25,59.954,1457901904,"274151322000085","219011344069620",30.08,12.00,0,336.34,357.68,34.3,31.2,0.221,609131.0,609131.0,15166,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901906,257883.00
03/13/2016 16:45,2,1.225,ACTIVE,213.96,351.97,59.975,1457901904,"201051344000633","219011344069620",31.29,9.00,0,336.64,369.70,38.8,35.6,0.309,330492.3,330492.3,21926,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901906,257884.00
03/13/2016 16:45,2,1.234,ACTIVE,213.51,350.47,59.991,1457901904,"201051344000469","219011344069620",31.01,8.50,0,336.34,367.60,38.8,35.5,0.305,331309.8,331309.8,21912,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901907,257885.00
03/13/2016 16:45,2,1.203,ACTIVE,212.83,349.26,59.970,1457901904,"201051344000646","219011344069620",30.93,9.30,0,334.84,363.99,37.7,34.4,0.296,336178.3,336178.3,26448,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901908,257886.00
03/13/2016 16:45,2,1.154,ACTIVE,211.93,345.06,59.981,1457901904,"274151322000052","219011344069620",30.36,12.00,0,334.84,357.98,35.5,32.3,0.243,617430.7,617430.7,15385,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901909,257887.00
03/13/2016 16:45,2,1.221,ACTIVE,213.06,349.26,60.018,1457901904,"201051344000585","219011344069620",31.31,10.00,0,335.44,364.89,38.7,35.4,0.296,341533.7,341533.7,26455,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901910,257888.00
03/13/2016 16:45,2,1.203,ACTIVE,212.61,347.76,59.996,1457901904,"201051344001230","219011344069620",30.67,9.00,0,332.73,363.09,37.4,34.2,0.296,340007.9,340007.9,26239,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901911,257889.00
03/13/2016 16:45,2,1.213,ACTIVE,213.74,350.17,59.996,1457901904,"201051344000582","219011344069620",30.81,9.30,0,336.04,365.49,37.9,34.7,0.296,333627.7,333627.7,26428,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901912,257890.00
03/13/2016 16:45,2,1.225,ACTIVE,212.61,347.76,59.970,1457901904,"201051344000955","219011344069620",31.25,9.70,0,333.93,363.99,38.8,35.5,0.305,344508.6,344508.6,26365,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901913,257891.00
03/13/2016 16:45,2,0.732,ACTIVE,211.93,436.13,59.949,1457901904,"274151322000094","219011344069620",41.31,13.70,0,333.93,449.95,30.8,27.8,0.208,496005.6,496005.6,15978,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901914,257892.00
03/13/2016 16:45,2,1.250,ACTIVE,213.74,351.67,59.975,1457901904,"201051344000579","219011344069620",31.37,9.30,0,337.84,367.90,39.8,36.5,0.314,345428.1,345428.1,1952,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901915,257893.00
03/13/2016 16:45,2,1.248,ACTIVE,212.61,347.76,59.965,1457901904,"201051344000890","219011344069620",31.05,9.70,0,334.24,364.29,39.3,36.0,0.301,341854.5,341854.5,26385,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901915,257894.00
03/13/2016 16:45,2,1.221,ACTIVE,213.06,349.56,59.970,1457901904,"201051344000438","219011344069620",31.43,9.70,0,335.74,366.10,38.9,35.6,0.309,344011.3,344011.3,26382,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901916,257895.00
03/13/2016 16:45,2,1.227,ACTIVE,213.06,349.26,59.970,1457901904,"201051344000417","219011344069620",31.23,9.70,0,334.24,364.29,38.8,35.6,0.296,337685.8,337685.8,26537,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901917,257896.00
03/13/2016 16:45,2,1.146,ACTIVE,211.70,345.06,59.975,1457901904,"274151322000083","219011344069620",30.34,12.00,0,335.44,357.98,35.3,32.1,0.243,611535.1,611535.1,15421,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901918,257897.00
03/13/2016 16:45,2,1.213,ACTIVE,212.61,344.15,59.970,1457901904,"274151322000076","219011344069620",30.77,12.30,0,336.94,359.48,37.8,34.6,0.261,650800.9,650800.9,15426,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901919,257898.00
03/13/2016 16:45,2,1.242,ACTIVE,213.29,350.47,59.970,1457901904,"201051344000868","219011344069620",30.95,9.30,0,335.44,366.10,39.0,35.7,0.305,330293.2,330293.2,21651,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901920,257899.00
03/13/2016 16:45,2,1.211,ACTIVE,212.16,347.16,59.975,1457901904,"274151322000095","219011344069620",30.63,12.00,0,335.44,358.28,37.6,34.4,0.243,644029.3,644029.3,15310,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901921,257900.00
03/13/2016 16:45,2,1.223,ACTIVE,213.29,352.87,59.975,1457901904,"201051344000988","219011344069620",31.19,9.70,0,336.34,368.80,38.7,35.4,0.309,328477.1,328477.1,21926,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901922,257901.00
03/13/2016 16:45,2,1.240,ACTIVE,213.06,348.36,59.949,1457901904,"201051344001025","219011344069620",31.05,9.70,0,334.84,364.89,39.0,35.7,0.305,341538.5,341538.5,26441,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901923,257902.00
03/13/2016 16:45,2,1.252,ACTIVE,213.51,350.17,59.970,1457901904,"201051344000458","219011344069620",30.85,10.70,0,336.94,366.40,39.1,35.8,0.314,338882.1,338882.1,21833,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901924,257903.00
03/13/2016 16:45,2,1.238,ACTIVE,214.19,352.27,60.012,1457901904,"201051344000853","219011344069620",31.13,9.30,0,337.84,369.70,39.1,35.8,0.309,336515.2,336515.2,21455,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901925,257904.00
03/13/2016 16:45,2,1.217,ACTIVE,213.06,349.26,59.975,1457901904,"201051344000685","219011344069620",31.09,9.30,0,334.24,364.89,38.4,35.1,0.314,343738.6,343738.6,26259,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901926,257905.00
03/13/2016 16:45,2,1.215,ACTIVE,213.29,349.56,59.996,1457901904,"201051344000917","219011344069620",30.95,10.30,0,333.93,365.19,38.0,34.8,0.292,341010.8,341010.8,26256,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901927,257906.00
03/13/2016 16:45,2,1.227,ACTIVE,213.29,349.56,59.975,1457901904,"201051344001145","219011344069620",30.77,8.50,0,335.14,366.10,38.3,35.1,0.305,346118.5,346118.5,26116,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901928,257907.00
03/13/2016 16:45,2,1.229,ACTIVE,213.29,349.56,59.975,1457901904,"201051344000651","219011344069620",31.07,9.70,0,334.84,364.89,38.7,35.5,0.305,337942.3,337942.3,26484,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901929,257908.00
03/13/2016 16:45,2,1.113,ACTIVE,211.48,346.86,59.970,1457901904,"274151322000088","219011344069620",29.78,12.00,0,334.84,356.78,33.6,30.5,0.225,593448.5,593448.5,15122,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901929,257909.00
03/13/2016 16:45,2,0.770,ACTIVE,212.83,431.62,59.981,1457901904,"274151322000068","219011344069620",40.65,14.70,0,334.84,460.78,31.6,28.6,0.199,496082.5,496082.5,16153,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901930,257910.00
03/13/2016 16:45,2,1.219,ACTIVE,212.83,347.76,59.975,1457901904,"201051344001135","219011344069620",30.99,10.00,0,333.93,363.99,38.3,35.0,0.305,334486.9,334486.9,26451,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901931,257911.00
03/13/2016 16:45,2,1.285,ACTIVE,213.06,350.17,59.970,1457901904,"201051344000594","219011344069620",30.69,9.00,0,335.44,365.80,40.0,36.7,0.314,341122.7,341122.7,21864,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901932,257912.00
03/13/2016 16:45,2,1.240,ACTIVE,213.51,348.96,59.917,1457901904,"201051344001203","219011344069620",30.81,10.00,0,335.14,366.40,38.7,35.4,0.314,340780.5,340780.5,26435,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901934,257913.00
03/13/2016 16:45,2,1.139,ACTIVE,211.93,343.25,59.965,1457901904,"274151322000054","219011344069620",30.14,12.70,0,334.84,357.98,34.7,31.6,0.234,606328.6,606328.6,15149,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901934,257914.00
03/13/2016 16:45,2,1.279,ACTIVE,213.74,349.86,59.975,1457901904,"201051344000867","219011344069620",30.32,10.30,0,335.74,365.80,39.4,36.1,0.305,329502.0,329502.0,21893,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901935,257915.00
03/13/2016 16:45,2,1.260,ACTIVE,213.29,349.86,59.975,1457901904,"201051344001093","219011344069620",31.01,10.00,0,333.93,364.89,39.6,36.3,0.287,339541.8,339541.8,26314,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901936,257916.00
03/13/2016 16:45,2,1.215,ACTIVE,213.51,351.37,59.959,1457901904,"201051344000900","219011344069620",30.73,9.70,0,336.94,367.00,37.9,34.6,0.305,344641.5,344641.5,21303,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901937,257917.00
03/13/2016 16:45,2,1.262,ACTIVE,213.74,350.47,59.975,1457901904,"201051344000648","219011344069620",30.85,9.00,0,336.94,368.50,39.5,36.2,0.309,338015.8,338015.8,21574,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901938,257918.00
03/13/2016 16:45,2,1.260,ACTIVE,213.51,350.47,59.970,1457901904,"201051344000569","219011344069620",30.87,9.70,0,337.24,366.40,39.4,36.1,0.309,346049.2,346049.2,21242,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901939,257919.00
03/13/2016 16:45,2,1.236,ACTIVE,213.74,350.17,60.012,1457901904,"201051344000983","219011344069620",31.23,9.70,0,337.54,367.00,39.1,35.9,0.318,338513.4,338513.4,21689,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901940,257920.00
03/13/2016 16:45,2,1.256,ACTIVE,213.96,351.07,59.986,1457901904,"201051344001158","219011344069620",30.59,8.50,0,337.24,367.60,38.9,35.7,0.314,334230.7,334230.7,21907,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901941,257921.00
03/13/2016 16:45,2,1.256,ACTIVE,213.96,351.97,59.970,1457901904,"201051344000576","219011344069620",30.95,9.70,0,336.94,369.10,39.4,36.1,0.301,339085.9,339085.9,21363,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901942,257922.00
03/13/2016 16:45,2,1.145,ACTIVE,211.93,349.26,59.970,1457901904,"274151322000087","219011344069620",30.04,14.70,0,335.74,357.98,34.8,31.7,0.225,581326.6,581326.6,15207,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457901943,257923.00
03/13/2016 17:00,2,1.107,ACTIVE,214.19,350.17,59.986,1457902803,"201051344000645","219011344069620",30.36,10.70,0,337.54,368.50,34.1,31.0,0.261,338939.3,338939.3,21515,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902804,257924.00
03/13/2016 17:00,2,0.994,ACTIVE,212.38,344.76,59.986,1457902803,"274151322000085","219011344069620",30.08,12.30,0,336.64,358.88,30.3,27.3,0.203,609138.8,609138.8,15167,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902805,257925.00
03/13/2016 17:00,2,1.102,ACTIVE,213.96,350.77,59.970,1457902803,"201051344000633","219011344069620",30.95,9.30,0,336.34,370.60,34.6,31.5,0.270,330501.2,330501.2,21927,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902806,257926.00
03/13/2016 17:00,2,1.098,ACTIVE,213.74,349.26,59.981,1457902803,"201051344000469","219011344069620",31.01,8.50,0,335.74,368.20,34.5,31.4,0.274,331318.7,331318.7,21913,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902807,257927.00
03/13/2016 17:00,2,1.072,ACTIVE,213.06,347.76,59.970,1457902803,"201051344000646","219011344069620",30.81,9.30,0,334.24,366.70,33.5,30.4,0.265,336186.9,336186.9,26449,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902808,257928.00
03/13/2016 17:00,2,1.025,ACTIVE,211.93,342.05,59.938,1457902803,"274151322000052","219011344069620",30.26,12.00,0,334.24,359.18,31.4,28.4,0.203,617438.8,617438.8,15386,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902809,257929.00
03/13/2016 17:00,2,1.092,ACTIVE,213.74,348.96,59.975,1457902803,"201051344000585","219011344069620",31.05,10.00,0,334.54,367.30,34.4,31.2,0.265,341542.5,341542.5,26456,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902810,257930.00
03/13/2016 17:00,2,1.062,ACTIVE,213.29,347.46,59.975,1457902803,"201051344001230","219011344069620",30.79,9.30,0,333.33,365.19,33.1,30.1,0.256,340016.5,340016.5,26240,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902811,257931.00
03/13/2016 17:00,2,1.084,ACTIVE,213.96,348.96,59.991,1457902803,"201051344000582","219011344069620",30.57,9.30,0,335.44,367.30,33.6,30.5,0.252,333636.4,333636.4,26429,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902812,257932.00
03/13/2016 17:00,2,1.078,ACTIVE,213.06,347.76,59.975,1457902803,"201051344000955","219011344069620",31.43,10.00,0,333.33,365.80,34.3,31.2,0.270,344517.5,344517.5,26366,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902813,257933.00
03/13/2016 17:00,2,0.648,ACTIVE,211.93,436.43,59.986,1457902803,"274151322000094","219011344069620",40.95,14.00,0,334.24,460.47,26.9,24.0,0.181,496012.5,496012.5,15979,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902814,257934.00
03/13/2016 17:00,2,1.119,ACTIVE,213.74,348.96,59.965,1457902803,"201051344000579","219011344069620",31.15,9.30,0,336.94,370.60,35.3,32.2,0.270,345437.2,345437.2,1953,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902815,257935.00
03/13/2016 17:00,2,1.119,ACTIVE,213.06,347.16,59.959,1457902803,"201051344000890","219011344069620",30.77,10.00,0,333.63,366.70,34.9,31.8,0.256,341863.5,341863.5,26386,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902816,257936.00
03/13/2016 17:00,2,1.080,ACTIVE,213.51,348.66,59.970,1457902803,"201051344000438","219011344069620",31.43,9.70,0,334.84,368.20,34.4,31.3,0.256,344020.2,344020.2,26383,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902816,257937.00
03/13/2016 17:00,2,1.115,ACTIVE,213.51,348.66,59.965,1457902803,"201051344000417","219011344069620",30.55,9.70,0,334.84,366.40,34.6,31.5,0.265,337694.6,337694.6,26538,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902817,257938.00
03/13/2016 17:00,2,1.006,ACTIVE,211.93,344.45,59.965,1457902803,"274151322000083","219011344069620",30.38,12.00,0,335.74,359.48,31.0,28.0,0.203,611543.1,611543.1,15422,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902818,257939.00
03/13/2016 17:00,2,1.061,ACTIVE,212.61,350.47,59.959,1457902803,"274151322000076","219011344069620",30.85,12.30,0,336.64,360.99,33.2,30.1,0.221,650809.4,650809.4,15427,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902819,257940.00
03/13/2016 17:00,2,1.113,ACTIVE,213.29,348.66,59.954,1457902803,"201051344000868","219011344069620",30.45,9.30,0,336.04,367.90,34.4,31.3,0.265,330302.1,330302.1,21652,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902820,257941.00
03/13/2016 17:00,2,1.062,ACTIVE,211.70,342.35,59.959,1457902803,"274151322000095","219011344069620",30.45,12.00,0,334.84,360.38,32.8,29.7,0.212,644037.8,644037.8,15311,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902821,257942.00
03/13/2016 17:00,2,1.102,ACTIVE,213.51,349.56,60.002,1457902803,"201051344000988","219011344069620",30.47,9.30,0,335.14,369.70,34.1,31.0,0.261,328485.9,328485.9,21927,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902822,257943.00
03/13/2016 17:00,2,1.107,ACTIVE,213.06,347.46,59.991,1457902803,"201051344001025","219011344069620",30.47,9.70,0,334.54,367.30,34.2,31.1,0.265,341547.3,341547.3,26442,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902823,257944.00
03/13/2016 17:00,2,1.096,ACTIVE,213.51,348.96,59.975,1457902803,"201051344000458","219011344069620",30.97,11.00,0,336.34,367.90,34.4,31.3,0.278,338891.0,338891.0,21834,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902824,257945.00
03/13/2016 17:00,2,1.100,ACTIVE,214.41,350.17,59.981,1457902803,"201051344000853","219011344069620",30.77,9.30,0,337.84,371.51,34.3,31.2,0.265,336524.1,336524.1,21456,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902825,257946.00
03/13/2016 17:00,2,1.074,ACTIVE,213.29,349.26,59.981,1457902803,"201051344000685","219011344069620",30.85,9.30,0,334.84,367.00,33.6,30.5,0.274,343747.3,343747.3,26260,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902825,257947.00
03/13/2016 17:00,2,1.057,ACTIVE,213.29,348.36,59.965,1457902803,"201051344000917","219011344069620",31.15,10.30,0,335.44,367.60,33.3,30.2,0.252,341019.4,341019.4,26257,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902826,257948.00
03/13/2016 17:00,2,1.070,ACTIVE,213.06,347.46,59.959,1457902803,"201051344001145","219011344069620",30.93,8.50,0,335.14,367.60,33.5,30.4,0.256,346127.2,346127.2,26117,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902827,257949.00
03/13/2016 17:00,2,1.076,ACTIVE,213.29,348.06,59.965,1457902803,"201051344000651","219011344069620",31.07,10.00,0,335.74,367.00,33.9,30.8,0.261,337951.0,337951.0,26485,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902828,257950.00
03/13/2016 17:00,2,0.967,ACTIVE,211.48,345.36,59.959,1457902803,"274151322000088","219011344069620",29.76,12.30,0,335.74,358.28,29.2,26.2,0.190,593456.0,593456.0,15123,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902829,257951.00
03/13/2016 17:00,2,0.684,ACTIVE,212.83,431.02,59.965,1457902803,"274151322000068","219011344069620",40.41,15.30,0,334.24,455.37,28.2,25.3,0.168,496089.6,496089.6,16154,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902830,257952.00
03/13/2016 17:00,2,1.066,ACTIVE,212.83,347.16,59.965,1457902803,"201051344001135","219011344069620",31.05,10.00,0,334.54,366.70,33.5,30.4,0.261,334495.5,334495.5,26452,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902831,257953.00
03/13/2016 17:00,2,1.105,ACTIVE,213.06,347.76,59.965,1457902803,"201051344000594","219011344069620",31.25,9.00,0,334.24,368.50,35.0,31.9,0.265,341131.7,341131.7,21865,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902832,257954.00
03/13/2016 17:00,2,1.096,ACTIVE,213.29,347.46,59.959,1457902803,"201051344001203","219011344069620",30.43,10.30,0,336.04,367.90,33.8,30.7,0.261,340789.2,340789.2,26436,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902833,257955.00
03/13/2016 17:00,2,0.990,ACTIVE,211.93,345.06,59.954,1457902803,"274151322000054","219011344069620",30.10,13.00,0,335.14,359.48,30.2,27.2,0.203,606336.3,606336.3,15150,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902834,257956.00
03/13/2016 17:00,2,1.109,ACTIVE,213.74,347.76,60.012,1457902803,"201051344000867","219011344069620",30.55,10.00,0,335.74,367.90,34.3,31.2,0.261,329510.8,329510.8,21894,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902835,257957.00
03/13/2016 17:00,2,1.125,ACTIVE,213.29,348.66,59.949,1457902803,"201051344001093","219011344069620",30.36,10.00,0,334.84,367.00,34.6,31.5,0.252,339550.7,339550.7,26315,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902835,257958.00
03/13/2016 17:00,2,1.051,ACTIVE,213.51,348.96,59.959,1457902803,"201051344000900","219011344069620",30.83,9.70,0,335.74,367.60,32.8,29.7,0.256,344650.0,344650.0,21304,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902836,257959.00
03/13/2016 17:00,2,1.113,ACTIVE,213.74,348.96,59.922,1457902803,"201051344000648","219011344069620",30.51,9.00,0,336.94,368.50,34.5,31.3,0.265,338024.6,338024.6,21575,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902837,257960.00
03/13/2016 17:00,2,1.105,ACTIVE,213.51,348.96,59.928,1457902803,"201051344000569","219011344069620",30.61,9.70,0,336.04,369.10,34.3,31.2,0.265,346058.0,346058.0,21243,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902838,257961.00
03/13/2016 17:00,2,1.090,ACTIVE,213.51,348.06,59.965,1457902803,"201051344000983","219011344069620",30.91,9.70,0,335.14,368.20,34.1,31.0,0.274,338522.2,338522.2,21690,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902839,257962.00
03/13/2016 17:00,2,1.086,ACTIVE,213.74,348.66,59.949,1457902803,"201051344001158","219011344069620",30.61,9.00,0,336.64,368.80,33.7,30.6,0.270,334239.4,334239.4,21908,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902840,257963.00
03/13/2016 17:00,2,1.092,ACTIVE,214.19,350.17,59.917,1457902803,"201051344000576","219011344069620",30.89,9.70,0,337.24,370.60,34.1,31.0,0.256,339094.6,339094.6,21364,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902841,257964.00
03/13/2016 17:00,2,0.996,ACTIVE,211.93,347.16,59.954,1457902803,"274151322000087","219011344069620",29.76,14.70,0,335.74,358.88,30.0,27.1,0.194,581334.3,581334.3,15208,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457902842,257965.00
03/13/2016 17:15,2,1.037,ACTIVE,213.96,349.26,59.965,1457903704,"201051344000645","219011344069620",30.61,10.30,0,336.94,366.40,32.2,29.1,0.239,338946.9,338946.9,21516,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903705,257966.00
03/13/2016 17:15,2,0.951,ACTIVE,212.16,348.06,59.954,1457903704,"274151322000085","219011344069620",29.54,12.30,0,335.74,355.58,28.4,25.5,0.181,609145.5,609145.5,15168,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903706,257967.00
03/13/2016 17:15,2,1.055,ACTIVE,213.74,350.17,59.938,1457903704,"201051344000633","219011344069620",30.53,9.30,0,335.74,367.30,32.6,29.6,0.252,330508.9,330508.9,21928,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903707,257968.00
03/13/2016 17:15,2,1.057,ACTIVE,213.74,349.56,59.986,1457903704,"201051344000469","219011344069620",30.47,8.50,0,334.84,365.80,32.6,29.6,0.252,331326.4,331326.4,21914,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903708,257969.00
03/13/2016 17:15,2,1.018,ACTIVE,213.06,347.16,59.991,1457903704,"201051344000646","219011344069620",30.67,9.30,0,334.84,363.99,31.6,28.6,0.239,336194.3,336194.3,26450,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903709,257970.00
03/13/2016 17:15,2,0.965,ACTIVE,212.16,348.96,59.949,1457903704,"274151322000052","219011344069620",30.26,12.30,0,335.44,356.48,29.6,26.6,0.181,617445.7,617445.7,15387,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903710,257971.00
03/13/2016 17:15,2,1.049,ACTIVE,213.51,348.66,59.986,1457903704,"201051344000585","219011344069620",30.59,10.00,0,335.74,364.29,32.5,29.5,0.247,341550.2,341550.2,26457,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903711,257972.00
03/13/2016 17:15,2,0.996,ACTIVE,212.83,346.86,59.975,1457903704,"201051344001230","219011344069620",31.03,9.30,0,333.93,362.19,31.4,28.3,0.243,340023.9,340023.9,26241,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903712,257973.00
03/13/2016 17:15,2,1.033,ACTIVE,213.74,348.06,59.944,1457903704,"201051344000582","219011344069620",30.30,9.30,0,336.34,363.69,31.8,28.8,0.234,333643.8,333643.8,26430,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903713,257974.00
03/13/2016 17:15,2,1.035,ACTIVE,212.83,346.86,59.922,1457903704,"201051344000955","219011344069620",31.01,10.00,0,334.24,363.09,32.6,29.5,0.252,344525.1,344525.1,26367,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903714,257975.00
03/13/2016 17:15,2,0.625,ACTIVE,212.16,429.52,59.981,1457903704,"274151322000094","219011344069620",40.41,14.00,0,334.24,448.45,25.7,22.9,0.168,496018.5,496018.5,15980,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903714,257976.00
03/13/2016 17:15,2,1.057,ACTIVE,213.51,348.66,60.028,1457903704,"201051344000579","219011344069620",31.13,9.30,0,336.94,366.10,33.4,30.3,0.252,345445.1,345445.1,1954,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903715,257977.00
