ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 17:15,2,1.057,ACTIVE,213.29,346.86,59.928,1457903704,"201051344000890","219011344069620",30.79,10.00,0,334.24,363.99,33.0,29.9,0.239,341871.3,341871.3,26387,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903717,257978.00
03/13/2016 17:15,2,1.035,ACTIVE,213.29,348.36,59.949,1457903704,"201051344000438","219011344069620",30.97,9.70,0,336.04,363.99,32.5,29.5,0.247,344027.8,344027.8,26384,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903718,257979.00
03/13/2016 17:15,2,1.047,ACTIVE,213.51,347.46,59.986,1457903704,"201051344000417","219011344069620",30.89,10.00,0,335.14,363.69,32.8,29.7,0.243,337702.3,337702.3,26539,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903720,257980.00
03/13/2016 17:15,2,0.947,ACTIVE,212.38,345.96,59.975,1457903704,"274151322000083","219011344069620",30.28,12.00,0,335.14,356.48,29.1,26.1,0.194,611549.9,611549.9,15423,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903720,257981.00
03/13/2016 17:15,2,1.004,ACTIVE,212.61,347.46,59.959,1457903704,"274151322000076","219011344069620",30.65,12.30,0,336.94,357.38,31.1,28.1,0.208,650816.8,650816.8,15428,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903721,257982.00
03/13/2016 17:15,2,1.047,ACTIVE,213.29,348.36,59.975,1457903704,"201051344000868","219011344069620",30.63,9.30,0,335.44,365.19,32.5,29.5,0.243,330309.7,330309.7,21653,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903722,257983.00
03/13/2016 17:15,2,0.994,ACTIVE,212.16,342.05,59.975,1457903704,"274151322000095","219011344069620",30.61,12.00,0,335.44,356.48,30.8,27.8,0.199,644045.0,644045.0,15312,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903723,257984.00
03/13/2016 17:15,2,1.031,ACTIVE,213.29,349.26,59.996,1457903704,"201051344000988","219011344069620",30.79,9.30,0,336.04,367.30,32.2,29.2,0.252,328493.5,328493.5,21928,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903724,257985.00
03/13/2016 17:15,2,1.039,ACTIVE,213.06,346.86,59.891,1457903704,"201051344001025","219011344069620",30.71,9.70,0,335.44,363.09,32.3,29.3,0.247,341555.0,341555.0,26443,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903725,257986.00
03/13/2016 17:15,2,1.045,ACTIVE,213.29,347.76,59.965,1457903704,"201051344000458","219011344069620",30.75,11.00,0,335.74,365.49,32.6,29.5,0.252,338898.6,338898.6,21835,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903726,257987.00
03/13/2016 17:15,2,1.041,ACTIVE,213.96,350.47,59.996,1457903704,"201051344000853","219011344069620",30.69,9.30,0,336.64,367.00,32.4,29.3,0.243,336531.7,336531.7,21457,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903727,257988.00
03/13/2016 17:15,2,1.023,ACTIVE,213.29,348.66,59.970,1457903704,"201051344000685","219011344069620",30.59,9.30,0,335.14,363.99,31.8,28.7,0.256,343754.8,343754.8,26261,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903728,257989.00
03/13/2016 17:15,2,1.008,ACTIVE,213.51,348.66,59.933,1457903704,"201051344000917","219011344069620",30.83,10.30,0,334.24,362.79,31.5,28.5,0.247,341026.8,341026.8,26258,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903729,257990.00
03/13/2016 17:15,2,1.008,ACTIVE,213.29,347.76,60.002,1457903704,"201051344001145","219011344069620",31.05,8.50,0,335.74,363.39,31.7,28.7,0.239,346134.6,346134.6,26118,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903729,257991.00
03/13/2016 17:15,2,1.033,ACTIVE,213.29,347.76,59.991,1457903704,"201051344000651","219011344069620",30.51,9.70,0,335.44,363.99,32.0,28.9,0.243,337958.6,337958.6,26486,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903730,257992.00
03/13/2016 17:15,2,0.916,ACTIVE,211.70,343.85,60.023,1457903704,"274151322000088","219011344069620",29.42,12.30,0,335.74,354.97,27.3,24.4,0.168,593462.4,593462.4,15124,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903731,257993.00
03/13/2016 17:15,2,0.648,ACTIVE,212.83,425.91,59.944,1457903704,"274151322000068","219011344069620",39.86,15.30,0,333.63,446.35,26.2,23.3,0.168,496095.7,496095.7,16155,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903732,257994.00
03/13/2016 17:15,2,1.023,ACTIVE,212.83,346.56,60.012,1457903704,"201051344001135","219011344069620",30.53,10.00,0,334.84,362.19,31.7,28.7,0.239,334503.0,334503.0,26453,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903733,257995.00
03/13/2016 17:15,2,1.051,ACTIVE,213.06,347.76,59.912,1457903704,"201051344000594","219011344069620",31.11,9.00,0,334.84,365.19,33.1,30.1,0.252,341139.5,341139.5,21866,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903734,257996.00
03/13/2016 17:15,2,1.021,ACTIVE,213.29,347.76,60.012,1457903704,"201051344001203","219011344069620",30.83,10.00,0,335.14,364.59,31.9,28.9,0.243,340796.7,340796.7,26437,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903735,257997.00
03/13/2016 17:15,2,0.934,ACTIVE,211.93,343.85,59.986,1457903704,"274151322000054","219011344069620",29.88,13.00,0,335.44,355.58,28.2,25.3,0.190,606343.0,606343.0,15151,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903736,257998.00
03/13/2016 17:15,2,1.051,ACTIVE,213.74,347.76,59.996,1457903704,"201051344000867","219011344069620",30.38,10.00,0,334.54,365.19,32.4,29.3,0.243,329518.5,329518.5,21895,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903737,257999.00
03/13/2016 17:15,2,1.051,ACTIVE,213.29,348.36,59.986,1457903704,"201051344001093","219011344069620",30.73,10.00,0,335.14,363.39,32.8,29.7,0.234,339558.5,339558.5,26316,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903738,258000.00
03/13/2016 17:15,2,0.984,ACTIVE,213.29,348.36,60.002,1457903704,"201051344000900","219011344069620",30.87,9.70,0,336.34,366.40,30.8,27.8,0.243,344657.2,344657.2,21305,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903738,258001.00
03/13/2016 17:15,2,1.025,ACTIVE,213.51,347.76,59.981,1457903704,"201051344000648","219011344069620",31.25,9.00,0,336.04,365.80,32.4,29.4,0.252,338032.3,338032.3,21576,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903740,258002.00
03/13/2016 17:15,2,1.039,ACTIVE,213.51,348.96,59.970,1457903704,"201051344000569","219011344069620",30.73,9.70,0,336.04,365.49,32.4,29.4,0.247,346065.7,346065.7,21244,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903741,258003.00
03/13/2016 17:15,2,1.029,ACTIVE,213.51,348.06,59.981,1457903704,"201051344000983","219011344069620",30.89,9.70,0,335.44,364.59,32.2,29.2,0.252,338529.8,338529.8,21691,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903741,258004.00
03/13/2016 17:15,2,1.018,ACTIVE,213.74,348.36,60.002,1457903704,"201051344001158","219011344069620",30.79,9.00,0,336.34,366.10,31.7,28.7,0.252,334246.8,334246.8,21909,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903742,258005.00
03/13/2016 17:15,2,1.045,ACTIVE,213.96,349.56,59.970,1457903704,"201051344000576","219011344069620",30.47,9.70,0,336.64,367.00,32.3,29.2,0.243,339102.3,339102.3,21365,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903743,258006.00
03/13/2016 17:15,2,0.947,ACTIVE,212.38,344.76,59.975,1457903704,"274151322000087","219011344069620",29.36,14.70,0,335.74,355.88,28.1,25.2,0.172,581340.9,581340.9,15209,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457903744,258007.00
03/13/2016 17:30,2,0.914,ACTIVE,213.51,347.16,60.002,1457904603,"201051344000645","219011344069620",30.63,10.30,0,336.94,364.89,28.4,25.5,0.208,338953.9,338953.9,21517,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904604,258008.00
03/13/2016 17:30,2,0.830,ACTIVE,211.93,341.75,59.970,1457904603,"274151322000085","219011344069620",29.56,12.30,0,336.34,354.67,24.9,22.1,0.155,609151.6,609151.6,15169,0,0,0,L,1151911521,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904605,258009.00
03/13/2016 17:30,2,0.924,ACTIVE,213.51,348.66,59.970,1457904603,"201051344000633","219011344069620",30.67,9.30,0,336.04,366.10,28.8,25.8,0.225,330516.0,330516.0,21929,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904606,258010.00
03/13/2016 17:30,2,0.914,ACTIVE,213.06,346.56,59.959,1457904603,"201051344000469","219011344069620",31.05,8.00,0,335.44,364.29,28.8,25.8,0.221,331333.5,331333.5,21915,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904607,258011.00
03/13/2016 17:30,2,0.881,ACTIVE,213.06,346.56,60.012,1457904603,"201051344000646","219011344069620",31.09,9.70,0,334.54,362.19,27.8,24.9,0.212,336201.2,336201.2,26451,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904608,258012.00
03/13/2016 17:30,2,0.848,ACTIVE,211.48,347.46,59.981,1457904603,"274151322000052","219011344069620",30.00,12.00,0,335.74,355.28,25.8,22.9,0.159,617452.1,617452.1,15388,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904609,258013.00
03/13/2016 17:30,2,0.928,ACTIVE,213.51,346.86,59.938,1457904603,"201051344000585","219011344069620",30.36,10.30,0,335.44,361.89,28.5,25.6,0.212,341557.3,341557.3,26458,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904610,258014.00
03/13/2016 17:30,2,0.891,ACTIVE,213.06,345.66,60.002,1457904603,"201051344001230","219011344069620",30.53,9.00,0,333.03,362.79,27.6,24.7,0.208,340030.7,340030.7,26242,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904611,258015.00
03/13/2016 17:30,2,0.875,ACTIVE,213.74,346.56,59.991,1457904603,"201051344000582","219011344069620",31.25,9.30,0,335.44,363.09,27.7,24.8,0.203,333650.7,333650.7,26431,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904611,258016.00
03/13/2016 17:30,2,0.922,ACTIVE,212.83,345.96,59.970,1457904603,"201051344000955","219011344069620",30.59,10.00,0,333.93,361.29,28.6,25.7,0.217,344532.3,344532.3,26368,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904612,258017.00
03/13/2016 17:30,2,0.551,ACTIVE,211.93,421.10,59.970,1457904603,"274151322000094","219011344069620",39.84,14.00,0,333.93,445.45,22.2,19.6,0.146,496023.9,496023.9,15981,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904613,258018.00
03/13/2016 17:30,2,0.938,ACTIVE,213.29,347.16,60.018,1457904603,"201051344000579","219011344069620",31.01,9.00,0,336.34,363.69,29.5,26.5,0.217,345452.4,345452.4,1955,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904614,258019.00
03/13/2016 17:30,2,0.928,ACTIVE,213.06,345.96,59.991,1457904603,"201051344000890","219011344069620",30.93,9.70,0,334.84,362.19,29.1,26.1,0.203,341878.5,341878.5,26388,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904615,258020.00
03/13/2016 17:30,2,0.902,ACTIVE,213.29,347.46,60.002,1457904603,"201051344000438","219011344069620",31.17,9.30,0,334.84,362.49,28.5,25.6,0.208,344034.9,344034.9,26385,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904616,258021.00
03/13/2016 17:30,2,0.938,ACTIVE,213.51,347.16,59.986,1457904603,"201051344000417","219011344069620",30.36,9.70,0,334.54,361.89,28.9,26.0,0.203,337709.5,337709.5,26540,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904617,258022.00
03/13/2016 17:30,2,0.832,ACTIVE,211.93,347.16,59.965,1457904603,"274151322000083","219011344069620",29.88,12.00,0,335.74,355.28,25.2,22.4,0.164,611556.2,611556.2,15424,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904618,258023.00
03/13/2016 17:30,2,0.877,ACTIVE,212.61,343.55,59.975,1457904603,"274151322000076","219011344069620",30.34,12.00,0,336.94,356.48,27.0,24.1,0.181,650823.6,650823.6,15429,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904619,258024.00
03/13/2016 17:30,2,0.918,ACTIVE,213.06,346.56,59.959,1457904603,"201051344000868","219011344069620",30.53,9.30,0,335.44,363.09,28.4,25.5,0.212,330316.8,330316.8,21654,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904620,258025.00
03/13/2016 17:30,2,0.875,ACTIVE,211.93,344.15,59.975,1457904603,"274151322000095","219011344069620",30.06,12.00,0,335.74,355.58,26.6,23.7,0.177,644051.7,644051.7,15313,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904621,258026.00
03/13/2016 17:30,2,0.910,ACTIVE,213.06,347.46,59.981,1457904603,"201051344000988","219011344069620",30.30,9.30,0,336.04,365.49,28.0,25.1,0.212,328500.5,328500.5,21929,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904622,258027.00
03/13/2016 17:30,2,0.900,ACTIVE,213.06,345.66,59.970,1457904603,"201051344001025","219011344069620",30.91,9.70,0,335.74,362.19,28.3,25.4,0.203,341562.0,341562.0,26444,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904623,258028.00
03/13/2016 17:30,2,0.910,ACTIVE,213.29,345.96,59.965,1457904603,"201051344000458","219011344069620",30.85,10.70,0,335.44,362.79,28.4,25.5,0.212,338905.7,338905.7,21836,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904623,258029.00
03/13/2016 17:30,2,0.896,ACTIVE,213.74,347.76,59.954,1457904603,"201051344000853","219011344069620",30.87,9.30,0,337.54,365.49,28.1,25.2,0.208,336538.7,336538.7,21458,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904624,258030.00
03/13/2016 17:30,2,0.879,ACTIVE,213.51,347.46,59.996,1457904603,"201051344000685","219011344069620",30.99,9.30,0,334.54,363.69,27.6,24.8,0.212,343761.7,343761.7,26262,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904625,258031.00
03/13/2016 17:30,2,0.893,ACTIVE,213.51,347.46,59.996,1457904603,"201051344000917","219011344069620",30.38,10.30,0,335.74,362.79,27.5,24.6,0.203,341033.7,341033.7,26259,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904626,258032.00
03/13/2016 17:30,2,0.891,ACTIVE,213.29,346.86,60.028,1457904603,"201051344001145","219011344069620",30.59,8.50,0,336.04,363.99,27.6,24.7,0.208,346141.5,346141.5,26119,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904627,258033.00
03/13/2016 17:30,2,0.895,ACTIVE,213.51,347.16,59.986,1457904603,"201051344000651","219011344069620",30.83,10.00,0,335.74,362.49,27.9,25.1,0.212,337965.6,337965.6,26487,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904628,258034.00
03/13/2016 17:30,2,0.795,ACTIVE,211.70,343.85,59.970,1457904603,"274151322000088","219011344069620",29.12,12.30,0,335.44,354.07,23.5,20.7,0.150,593468.2,593468.2,15125,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904629,258035.00
03/13/2016 17:30,2,0.557,ACTIVE,212.83,425.31,59.986,1457904603,"274151322000068","219011344069620",40.14,15.00,0,334.54,449.65,22.7,20.0,0.137,496101.3,496101.3,16156,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904630,258036.00
03/13/2016 17:30,2,0.887,ACTIVE,213.06,345.96,59.991,1457904603,"201051344001135","219011344069620",30.79,10.00,0,334.84,362.49,27.7,24.8,0.208,334509.9,334509.9,26454,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904631,258037.00
03/13/2016 17:30,2,0.914,ACTIVE,212.61,345.96,59.970,1457904603,"201051344000594","219011344069620",31.09,9.00,0,334.54,363.39,28.9,25.9,0.212,341146.7,341146.7,21867,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904632,258038.00
03/13/2016 17:30,2,0.889,ACTIVE,213.29,345.96,59.975,1457904603,"201051344001203","219011344069620",30.77,9.70,0,336.04,363.09,27.8,24.9,0.208,340803.7,340803.7,26438,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904633,258039.00
03/13/2016 17:30,2,0.807,ACTIVE,211.48,343.85,60.012,1457904603,"274151322000054","219011344069620",29.78,12.70,0,335.44,354.97,24.4,21.6,0.164,606349.0,606349.0,15152,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904633,258040.00
03/13/2016 17:30,2,0.896,ACTIVE,213.29,345.66,59.907,1457904603,"201051344000867","219011344069620",30.93,10.00,0,336.04,362.79,28.1,25.2,0.208,329525.5,329525.5,21896,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904634,258041.00
03/13/2016 17:30,2,0.930,ACTIVE,213.29,346.86,59.949,1457904603,"201051344001093","219011344069620",30.51,10.00,0,336.04,362.49,28.8,25.8,0.199,339565.6,339565.6,26317,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904635,258042.00
03/13/2016 17:30,2,0.855,ACTIVE,213.06,346.26,59.970,1457904603,"201051344000900","219011344069620",30.63,9.70,0,336.04,363.39,26.6,23.7,0.212,344663.9,344663.9,21306,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904636,258043.00
03/13/2016 17:30,2,0.922,ACTIVE,213.29,346.56,59.986,1457904603,"201051344000648","219011344069620",30.42,9.00,0,336.34,364.29,28.4,25.5,0.203,338039.4,338039.4,21577,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904637,258044.00
03/13/2016 17:30,2,0.910,ACTIVE,213.29,347.16,59.965,1457904603,"201051344000569","219011344069620",30.57,9.70,0,336.34,363.09,28.2,25.3,0.208,346072.8,346072.8,21245,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904638,258045.00
03/13/2016 17:30,2,0.896,ACTIVE,213.29,345.96,59.975,1457904603,"201051344000983","219011344069620",30.81,9.70,0,336.04,362.79,28.0,25.1,0.208,338536.8,338536.8,21692,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904639,258046.00
03/13/2016 17:30,2,0.885,ACTIVE,213.51,346.86,59.975,1457904603,"201051344001158","219011344069620",30.69,9.00,0,336.04,364.29,27.5,24.6,0.208,334253.8,334253.8,21910,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904641,258047.00
03/13/2016 17:30,2,0.912,ACTIVE,213.51,348.36,59.991,1457904603,"201051344000576","219011344069620",30.38,9.70,0,336.94,364.89,28.1,25.2,0.203,339109.3,339109.3,21366,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904642,258048.00
03/13/2016 17:30,2,0.809,ACTIVE,212.16,344.15,59.986,1457904603,"274151322000087","219011344069620",29.58,14.70,0,336.04,355.28,24.3,21.5,0.146,581347.0,581347.0,15210,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457904643,258049.00
03/13/2016 17:45,2,0.699,ACTIVE,213.51,345.96,59.975,1457905504,"201051344000645","219011344069620",30.18,10.00,0,335.14,360.69,21.4,18.7,0.146,338959.6,338959.6,21518,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905505,258050.00
03/13/2016 17:45,2,0.621,ACTIVE,212.38,342.05,59.954,1457905504,"274151322000085","219011344069620",29.00,12.00,0,332.73,352.27,18.3,15.7,0.110,609156.4,609156.4,15170,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905506,258051.00
03/13/2016 17:45,2,0.717,ACTIVE,213.51,347.16,59.986,1457905504,"201051344000633","219011344069620",30.30,9.00,0,335.44,361.59,22.0,19.3,0.159,330521.7,330521.7,21930,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905507,258052.00
03/13/2016 17:45,2,0.723,ACTIVE,213.29,345.36,59.959,1457905504,"201051344000469","219011344069620",30.06,8.00,0,334.54,359.78,22.0,19.3,0.164,331339.3,331339.3,21916,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905508,258053.00
03/13/2016 17:45,2,0.703,ACTIVE,212.83,343.85,59.991,1457905504,"201051344000646","219011344069620",29.74,9.00,0,333.33,358.88,21.2,18.5,0.155,336206.7,336206.7,26452,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905509,258054.00
03/13/2016 17:45,2,0.635,ACTIVE,211.70,344.76,59.954,1457905504,"274151322000052","219011344069620",29.70,12.00,0,333.33,352.87,19.1,16.5,0.128,617457.1,617457.1,15389,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905510,258055.00
03/13/2016 17:45,2,0.709,ACTIVE,213.29,344.76,59.965,1457905504,"201051344000585","219011344069620",30.40,9.70,0,336.04,359.48,21.9,19.2,0.150,341563.0,341563.0,26459,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905511,258056.00
03/13/2016 17:45,2,0.676,ACTIVE,213.06,343.55,59.996,1457905504,"201051344001230","219011344069620",30.43,9.00,0,333.63,359.18,20.9,18.2,0.141,340036.1,340036.1,26243,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905511,258057.00
03/13/2016 17:45,2,0.695,ACTIVE,213.51,344.76,59.986,1457905504,"201051344000582","219011344069620",30.24,9.30,0,335.74,360.38,21.3,18.6,0.141,333656.3,333656.3,26432,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905512,258058.00
03/13/2016 17:45,2,0.711,ACTIVE,212.61,343.25,59.975,1457905504,"201051344000955","219011344069620",30.55,9.70,0,334.24,358.28,22.0,19.3,0.155,344538.0,344538.0,26369,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905513,258059.00
03/13/2016 17:45,2,0.398,ACTIVE,212.38,423.20,59.965,1457905504,"274151322000094","219011344069620",40.08,13.70,0,336.94,448.45,16.1,13.6,0.102,496028.2,496028.2,15982,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905514,258060.00
03/13/2016 17:45,2,0.719,ACTIVE,213.06,345.06,59.959,1457905504,"201051344000579","219011344069620",31.07,9.00,0,335.14,359.78,22.6,19.9,0.150,345458.3,345458.3,1956,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905515,258061.00
03/13/2016 17:45,2,0.719,ACTIVE,212.83,343.25,59.970,1457905504,"201051344000890","219011344069620",30.71,9.30,0,334.84,359.18,22.4,19.6,0.141,341884.3,341884.3,26389,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905516,258062.00
03/13/2016 17:45,2,0.693,ACTIVE,213.06,343.85,59.986,1457905504,"201051344000438","219011344069620",31.13,9.30,0,335.14,360.38,21.9,19.2,0.155,344040.6,344040.6,26386,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905517,258063.00
03/13/2016 17:45,2,0.732,ACTIVE,213.06,344.15,59.981,1457905504,"201051344000417","219011344069620",30.12,9.30,0,335.14,359.18,22.4,19.7,0.155,337715.3,337715.3,26541,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905518,258064.00
03/13/2016 17:45,2,0.617,ACTIVE,211.93,341.45,59.986,1457905504,"274151322000083","219011344069620",29.58,11.70,0,333.33,352.27,18.5,15.9,0.124,611561.1,611561.1,15425,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905519,258065.00
03/13/2016 17:45,2,0.645,ACTIVE,212.83,344.76,59.975,1457905504,"274151322000076","219011344069620",30.40,12.00,0,334.54,353.77,19.8,17.2,0.128,650828.9,650828.9,15430,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905520,258066.00
03/13/2016 17:45,2,0.709,ACTIVE,213.06,345.06,59.954,1457905504,"201051344000868","219011344069620",29.98,9.00,0,334.24,359.78,21.5,18.9,0.155,330322.5,330322.5,21655,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905520,258067.00
03/13/2016 17:45,2,0.639,ACTIVE,211.93,341.75,59.970,1457905504,"274151322000095","219011344069620",30.06,11.70,0,332.73,352.57,19.4,16.8,0.119,644056.9,644056.9,15314,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905521,258068.00
03/13/2016 17:45,2,0.689,ACTIVE,213.06,346.56,59.954,1457905504,"201051344000988","219011344069620",30.22,9.30,0,334.84,361.89,21.1,18.4,0.150,328506.0,328506.0,21930,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905522,258069.00
03/13/2016 17:45,2,0.689,ACTIVE,212.83,343.25,59.986,1457905504,"201051344001025","219011344069620",30.59,9.30,0,335.74,359.48,21.4,18.7,0.146,341567.7,341567.7,26445,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905523,258070.00
03/13/2016 17:45,2,0.705,ACTIVE,213.06,344.45,59.996,1457905504,"201051344000458","219011344069620",30.43,10.30,0,335.14,359.48,21.8,19.1,0.150,338911.4,338911.4,21837,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905524,258071.00
03/13/2016 17:45,2,0.693,ACTIVE,213.74,346.26,59.986,1457905504,"201051344000853","219011344069620",30.36,9.00,0,336.94,360.69,21.3,18.6,0.150,336544.3,336544.3,21459,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905525,258072.00
03/13/2016 17:45,2,0.688,ACTIVE,213.29,345.06,59.970,1457905504,"201051344000685","219011344069620",30.10,9.30,0,334.84,360.08,21.0,18.4,0.155,343767.2,343767.2,26263,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905526,258073.00
03/13/2016 17:45,2,0.684,ACTIVE,213.06,344.15,59.928,1457905504,"201051344000917","219011344069620",29.94,10.00,0,333.93,360.08,20.7,18.1,0.141,341039.1,341039.1,26260,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905527,258074.00
03/13/2016 17:45,2,0.676,ACTIVE,213.29,344.45,59.975,1457905504,"201051344001145","219011344069620",30.34,8.50,0,336.04,360.38,20.8,18.1,0.146,346147.0,346147.0,26120,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905528,258075.00
03/13/2016 17:45,2,0.695,ACTIVE,213.06,344.76,60.002,1457905504,"201051344000651","219011344069620",30.08,9.70,0,336.34,359.48,21.2,18.5,0.146,337971.1,337971.1,26488,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905529,258076.00
03/13/2016 17:45,2,0.580,ACTIVE,211.70,341.15,59.965,1457905504,"274151322000088","219011344069620",28.98,12.00,0,332.73,351.37,17.0,14.5,0.102,593472.8,593472.8,15126,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905530,258077.00
03/13/2016 17:45,2,0.395,ACTIVE,212.83,431.32,59.981,1457905504,"274151322000068","219011344069620",40.95,15.00,0,337.54,445.45,16.4,13.9,0.093,496105.6,496105.6,16157,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905531,258078.00
03/13/2016 17:45,2,0.689,ACTIVE,212.83,342.65,59.996,1457905504,"201051344001135","219011344069620",30.08,9.70,0,335.14,358.28,21.1,18.4,0.146,334515.4,334515.4,26455,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905532,258079.00
03/13/2016 17:45,2,0.705,ACTIVE,212.61,345.06,60.002,1457905504,"201051344000594","219011344069620",30.75,8.50,0,333.93,359.18,22.0,19.3,0.146,341152.5,341152.5,21868,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905533,258080.00
03/13/2016 17:45,2,0.668,ACTIVE,213.06,343.55,59.996,1457905504,"201051344001203","219011344069620",30.97,9.70,0,335.74,360.08,21.0,18.3,0.146,340809.2,340809.2,26439,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905534,258081.00
03/13/2016 17:45,2,0.598,ACTIVE,211.93,344.15,59.965,1457905504,"274151322000054","219011344069620",29.38,12.70,0,331.23,352.27,17.8,15.3,0.115,606353.8,606353.8,15153,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905535,258082.00
03/13/2016 17:45,2,0.701,ACTIVE,213.29,344.76,59.970,1457905504,"201051344000867","219011344069620",30.10,9.70,0,335.44,359.18,21.4,18.7,0.150,329531.2,329531.2,21897,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905535,258083.00
03/13/2016 17:45,2,0.709,ACTIVE,213.06,344.15,59.959,1457905504,"201051344001093","219011344069620",30.61,9.70,0,335.14,359.18,22.1,19.4,0.141,339571.4,339571.4,26318,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905536,258084.00
03/13/2016 17:45,2,0.635,ACTIVE,213.06,345.36,59.975,1457905504,"201051344000900","219011344069620",30.55,9.30,0,333.93,359.78,19.7,17.1,0.141,344669.1,344669.1,21307,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905537,258085.00
03/13/2016 17:45,2,0.703,ACTIVE,213.29,345.36,59.991,1457905504,"201051344000648","219011344069620",30.38,8.50,0,336.04,360.08,21.6,19.0,0.146,338045.1,338045.1,21578,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905538,258086.00
03/13/2016 17:45,2,0.688,ACTIVE,213.06,345.06,59.981,1457905504,"201051344000569","219011344069620",30.65,9.30,0,336.34,359.18,21.4,18.7,0.150,346078.4,346078.4,21246,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905539,258087.00
03/13/2016 17:45,2,0.686,ACTIVE,213.06,344.76,59.959,1457905504,"201051344000983","219011344069620",30.49,9.30,0,335.14,359.78,21.2,18.5,0.150,338542.4,338542.4,21693,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905540,258088.00
03/13/2016 17:45,2,0.678,ACTIVE,213.06,345.06,59.981,1457905504,"201051344001158","219011344069620",30.16,8.50,0,335.44,359.78,20.7,18.1,0.146,334259.2,334259.2,21911,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905541,258089.00
03/13/2016 17:45,2,0.693,ACTIVE,213.51,345.36,60.002,1457905504,"201051344000576","219011344069620",30.43,9.30,0,335.74,360.38,21.4,18.8,0.141,339115.0,339115.0,21367,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905542,258090.00
03/13/2016 17:45,2,0.596,ACTIVE,211.93,341.15,60.018,1457905504,"274151322000087","219011344069620",29.36,14.30,0,331.53,352.27,17.7,15.2,0.110,581351.7,581351.7,15211,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457905543,258091.00
03/13/2016 18:00,2,0.506,ACTIVE,213.06,342.95,60.012,1457906403,"201051344000645","219011344069620",30.20,10.00,0,336.04,357.68,15.5,13.1,0.097,338963.3,338963.3,21519,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906404,258092.00
03/13/2016 18:00,2,0.436,ACTIVE,212.16,341.45,60.018,1457906403,"274151322000085","219011344069620",28.37,11.70,0,335.74,348.96,12.6,10.2,0.066,609159.4,609159.4,15171,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906405,258093.00
03/13/2016 18:00,2,0.525,ACTIVE,213.06,344.76,60.018,1457906403,"201051344000633","219011344069620",30.12,8.50,0,335.44,357.68,16.0,13.5,0.102,330525.6,330525.6,21931,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906406,258094.00
03/13/2016 18:00,2,0.545,ACTIVE,212.83,342.95,60.012,1457906403,"201051344000469","219011344069620",29.48,7.70,0,335.44,355.58,16.3,13.8,0.102,331343.1,331343.1,21917,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906407,258095.00
03/13/2016 18:00,2,0.518,ACTIVE,212.38,341.15,60.023,1457906403,"201051344000646","219011344069620",29.84,9.00,0,333.93,354.37,15.7,13.2,0.097,336210.4,336210.4,26453,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906408,258096.00
03/13/2016 18:00,2,0.457,ACTIVE,211.70,341.45,59.996,1457906403,"274151322000052","219011344069620",28.98,11.30,0,335.14,349.26,13.4,11.0,0.071,617460.3,617460.3,15390,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906409,258097.00
03/13/2016 18:00,2,0.500,ACTIVE,212.61,341.75,59.954,1457906403,"201051344000585","219011344069620",30.91,9.30,0,333.93,354.97,15.7,13.2,0.102,341566.8,341566.8,26460,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906410,258098.00
03/13/2016 18:00,2,0.514,ACTIVE,212.38,340.85,59.975,1457906403,"201051344001230","219011344069620",28.77,8.50,0,333.33,353.47,15.0,12.6,0.093,340039.7,340039.7,26244,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906411,258099.00
03/13/2016 18:00,2,0.523,ACTIVE,213.06,342.35,60.023,1457906403,"201051344000582","219011344069620",29.30,9.00,0,335.14,355.28,15.6,13.1,0.097,333660.0,333660.0,26433,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906412,258100.00
03/13/2016 18:00,2,0.531,ACTIVE,212.16,340.85,60.012,1457906403,"201051344000955","219011344069620",30.36,9.30,0,333.63,353.47,16.4,13.9,0.088,344541.9,344541.9,26370,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906413,258101.00
03/13/2016 18:00,2,0.271,ACTIVE,211.70,419.60,60.002,1457906403,"274151322000094","219011344069620",39.60,13.30,0,336.94,440.04,10.9,8.6,0.057,496030.7,496030.7,15983,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906413,258102.00
03/13/2016 18:00,2,0.547,ACTIVE,212.83,342.35,59.986,1457906403,"201051344000579","219011344069620",30.42,8.50,0,336.04,355.28,16.9,14.4,0.097,345462.3,345462.3,1957,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906414,258103.00
03/13/2016 18:00,2,0.531,ACTIVE,212.38,340.55,60.012,1457906403,"201051344000890","219011344069620",30.34,9.30,0,333.93,354.07,16.3,13.8,0.093,341888.2,341888.2,26390,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906415,258104.00
03/13/2016 18:00,2,0.521,ACTIVE,212.83,341.75,59.981,1457906403,"201051344000438","219011344069620",30.40,9.00,0,334.24,354.97,16.1,13.6,0.093,344044.5,344044.5,26387,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906416,258105.00
03/13/2016 18:00,2,0.557,ACTIVE,212.83,342.05,60.034,1457906403,"201051344000417","219011344069620",29.84,9.00,0,333.93,354.97,16.8,14.3,0.097,337719.3,337719.3,26542,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906417,258106.00
03/13/2016 18:00,2,0.432,ACTIVE,211.70,342.35,60.012,1457906403,"274151322000083","219011344069620",29.18,11.00,0,335.74,348.66,12.8,10.4,0.066,611564.1,611564.1,15426,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906418,258107.00
03/13/2016 18:00,2,0.451,ACTIVE,212.38,340.85,59.991,1457906403,"274151322000076","219011344069620",29.98,11.30,0,336.64,349.86,13.8,11.3,0.084,650832.2,650832.2,15431,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906419,258108.00
03/13/2016 18:00,2,0.527,ACTIVE,212.61,342.05,59.991,1457906403,"201051344000868","219011344069620",29.02,8.50,0,334.84,355.28,15.5,13.1,0.097,330326.2,330326.2,21656,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906420,258109.00
03/13/2016 18:00,2,0.445,ACTIVE,211.70,341.75,59.991,1457906403,"274151322000095","219011344069620",29.44,11.30,0,335.74,349.26,13.3,10.9,0.075,644060.1,644060.1,15315,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906421,258110.00
03/13/2016 18:00,2,0.510,ACTIVE,212.61,344.15,59.986,1457906403,"201051344000988","219011344069620",29.42,9.00,0,335.14,356.48,15.2,12.7,0.097,328509.7,328509.7,21931,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906422,258111.00
03/13/2016 18:00,2,0.504,ACTIVE,212.61,340.85,60.007,1457906403,"201051344001025","219011344069620",30.59,9.00,0,333.93,355.28,15.6,13.1,0.093,341571.4,341571.4,26446,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906423,258112.00
03/13/2016 18:00,2,0.533,ACTIVE,212.61,342.65,59.965,1457906403,"201051344000458","219011344069620",29.64,10.30,0,335.74,354.97,16.1,13.6,0.097,338915.2,338915.2,21838,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906424,258113.00
03/13/2016 18:00,2,0.525,ACTIVE,213.29,343.85,59.986,1457906403,"201051344000853","219011344069620",29.30,8.50,0,337.24,357.08,15.7,13.2,0.093,336548.0,336548.0,21460,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906424,258114.00
03/13/2016 18:00,2,0.518,ACTIVE,213.06,342.05,59.986,1457906403,"201051344000685","219011344069620",29.36,8.50,0,333.93,355.88,15.4,12.9,0.102,343770.9,343770.9,26264,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906425,258115.00
03/13/2016 18:00,2,0.516,ACTIVE,212.83,342.05,60.012,1457906403,"201051344000917","219011344069620",28.69,9.70,0,334.24,354.37,15.0,12.6,0.093,341042.7,341042.7,26261,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906426,258116.00
03/13/2016 18:00,2,0.502,ACTIVE,212.83,340.85,59.981,1457906403,"201051344001145","219011344069620",29.26,8.00,0,335.74,354.97,14.9,12.4,0.093,346150.6,346150.6,26121,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906427,258117.00
03/13/2016 18:00,2,0.510,ACTIVE,212.83,341.45,59.996,1457906403,"201051344000651","219011344069620",30.24,9.00,0,335.14,354.67,15.6,13.1,0.093,337974.9,337974.9,26489,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906428,258118.00
03/13/2016 18:00,2,0.418,ACTIVE,211.25,340.55,59.991,1457906403,"274151322000088","219011344069620",27.81,11.30,0,335.14,348.06,11.8,9.4,0.066,593475.5,593475.5,15127,0,0,0,L,1151911521,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906429,258119.00
03/13/2016 18:00,2,0.289,ACTIVE,212.38,414.79,59.975,1457906403,"274151322000068","219011344069620",39.32,14.30,0,337.54,440.64,11.7,9.4,0.057,496108.3,496108.3,16158,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906430,258120.00
03/13/2016 18:00,2,0.516,ACTIVE,212.38,340.55,59.965,1457906403,"201051344001135","219011344069620",29.20,9.30,0,334.24,354.07,15.3,12.8,0.097,334519.0,334519.0,26456,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906431,258121.00
