ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 18:00,2,0.531,ACTIVE,212.38,341.75,60.007,1457906403,"201051344000594","219011344069620",30.02,8.50,0,334.54,355.88,16.2,13.7,0.097,341156.4,341156.4,21869,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906432,258122.00
03/13/2016 18:00,2,0.508,ACTIVE,212.83,341.45,60.007,1457906403,"201051344001203","219011344069620",29.94,9.30,0,333.63,355.88,15.4,13.0,0.088,340812.8,340812.8,26440,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906433,258123.00
03/13/2016 18:00,2,0.422,ACTIVE,211.70,341.75,59.986,1457906403,"274151322000054","219011344069620",29.08,12.00,0,335.14,348.36,12.4,10.0,0.071,606356.7,606356.7,15154,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906434,258124.00
03/13/2016 18:00,2,0.523,ACTIVE,212.83,341.75,59.986,1457906403,"201051344000867","219011344069620",29.38,9.70,0,335.14,355.28,15.6,13.1,0.088,329534.9,329534.9,21898,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906435,258125.00
03/13/2016 18:00,2,0.537,ACTIVE,212.83,341.75,60.034,1457906403,"201051344001093","219011344069620",29.96,9.30,0,334.54,354.37,16.3,13.8,0.093,339575.3,339575.3,26319,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906436,258126.00
03/13/2016 18:00,2,0.469,ACTIVE,212.38,342.65,59.981,1457906403,"201051344000900","219011344069620",29.04,9.00,0,335.14,355.58,13.8,11.4,0.097,344672.5,344672.5,21308,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906437,258127.00
03/13/2016 18:00,2,0.516,ACTIVE,213.06,342.35,60.007,1457906403,"201051344000648","219011344069620",30.69,8.00,0,336.64,355.88,16.0,13.6,0.097,338048.9,338048.9,21579,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906438,258128.00
03/13/2016 18:00,2,0.518,ACTIVE,212.83,342.05,60.002,1457906403,"201051344000569","219011344069620",30.36,9.00,0,336.04,356.48,15.9,13.5,0.097,346082.2,346082.2,21247,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906438,258129.00
03/13/2016 18:00,2,0.488,ACTIVE,212.61,342.05,59.944,1457906403,"201051344000983","219011344069620",31.07,9.00,0,335.14,354.37,15.4,12.9,0.088,338546.1,338546.1,21694,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906440,258130.00
03/13/2016 18:00,2,0.480,ACTIVE,212.83,342.35,60.002,1457906403,"201051344001158","219011344069620",30.69,8.00,0,335.74,355.28,14.9,12.5,0.088,334262.8,334262.8,21912,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906440,258131.00
03/13/2016 18:00,2,0.525,ACTIVE,213.29,344.15,59.975,1457906403,"201051344000576","219011344069620",29.98,9.00,0,336.34,356.48,15.9,13.5,0.093,339118.7,339118.7,21368,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906441,258132.00
03/13/2016 18:00,2,0.430,ACTIVE,211.70,339.65,59.981,1457906403,"274151322000087","219011344069620",28.57,13.70,0,335.44,349.26,12.4,10.1,0.062,581354.6,581354.6,15212,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457906442,258133.00
03/13/2016 18:15,2,0.426,ACTIVE,213.51,342.65,59.986,1457907304,"201051344000645","219011344069620",28.96,9.70,0,335.44,351.37,12.5,10.2,0.066,338966.2,338966.2,21520,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907305,258134.00
03/13/2016 18:15,2,0.340,ACTIVE,212.16,339.34,59.986,1457907304,"274151322000085","219011344069620",27.87,11.00,0,336.04,345.96,9.6,7.3,0.053,609161.6,609161.6,15172,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907306,258135.00
03/13/2016 18:15,2,0.430,ACTIVE,213.74,344.15,60.007,1457907304,"201051344000633","219011344069620",29.92,8.00,0,335.44,352.87,13.0,10.7,0.071,330528.6,330528.6,21932,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907307,258136.00
03/13/2016 18:15,2,0.443,ACTIVE,213.06,342.35,60.007,1457907304,"201051344000469","219011344069620",29.42,7.30,0,333.93,350.47,13.2,10.8,0.071,331346.2,331346.2,21918,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907308,258137.00
03/13/2016 18:15,2,0.438,ACTIVE,212.38,340.55,59.981,1457907304,"201051344000646","219011344069620",27.97,8.50,0,333.33,350.77,12.4,10.1,0.062,336213.4,336213.4,26454,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907309,258138.00
03/13/2016 18:15,2,0.354,ACTIVE,211.93,339.95,60.007,1457907304,"274151322000052","219011344069620",28.98,11.00,0,335.44,345.96,10.3,8.1,0.057,617462.7,617462.7,15391,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907310,258139.00
03/13/2016 18:15,2,0.430,ACTIVE,212.83,341.15,59.975,1457907304,"201051344000585","219011344069620",29.50,9.00,0,333.63,349.86,12.8,10.5,0.062,341569.4,341569.4,26461,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907310,258140.00
03/13/2016 18:15,2,0.404,ACTIVE,212.61,340.25,60.002,1457907304,"201051344001230","219011344069620",29.18,8.00,0,332.13,348.66,12.0,9.6,0.062,340042.5,340042.5,26245,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907311,258141.00
03/13/2016 18:15,2,0.432,ACTIVE,213.29,340.85,59.965,1457907304,"201051344000582","219011344069620",28.69,8.50,0,333.93,349.56,12.6,10.2,0.066,333662.9,333662.9,26434,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907312,258142.00
03/13/2016 18:15,2,0.449,ACTIVE,212.38,339.95,60.018,1457907304,"201051344000955","219011344069620",29.10,9.00,0,333.03,348.66,13.2,10.9,0.071,344544.6,344544.6,26371,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907313,258143.00
03/13/2016 18:15,2,0.209,ACTIVE,212.16,403.07,59.986,1457907304,"274151322000094","219011344069620",38.09,13.00,0,336.94,425.91,8.1,5.8,0.040,496032.5,496032.5,15984,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907314,258144.00
03/13/2016 18:15,2,0.467,ACTIVE,213.06,342.05,59.975,1457907304,"201051344000579","219011344069620",28.63,8.50,0,335.44,351.07,13.5,11.1,0.071,345465.5,345465.5,1958,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907315,258145.00
03/13/2016 18:15,2,0.443,ACTIVE,212.61,340.25,59.959,1457907304,"201051344000890","219011344069620",29.74,9.00,0,333.33,349.86,13.3,11.0,0.071,341891.3,341891.3,26391,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907316,258146.00
03/13/2016 18:15,2,0.434,ACTIVE,212.83,340.85,60.012,1457907304,"201051344000438","219011344069620",29.76,8.50,0,335.14,349.26,13.1,10.7,0.066,344047.5,344047.5,26388,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907317,258147.00
03/13/2016 18:15,2,0.463,ACTIVE,212.83,340.85,59.991,1457907304,"201051344000417","219011344069620",29.36,8.50,0,332.43,350.47,13.8,11.4,0.066,337722.5,337722.5,26543,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907318,258148.00
03/13/2016 18:15,2,0.344,ACTIVE,212.16,340.85,59.991,1457907304,"274151322000083","219011344069620",27.87,11.00,0,335.74,345.96,9.7,7.5,0.057,611566.3,611566.3,15427,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907319,258149.00
03/13/2016 18:15,2,0.348,ACTIVE,212.83,340.55,60.002,1457907304,"274151322000076","219011344069620",29.56,11.00,0,336.94,346.56,10.4,8.1,0.053,650834.6,650834.6,15432,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907320,258150.00
03/13/2016 18:15,2,0.422,ACTIVE,213.06,342.35,59.928,1457907304,"201051344000868","219011344069620",29.34,8.50,0,333.93,350.47,12.6,10.2,0.066,330329.1,330329.1,21657,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907321,258151.00
03/13/2016 18:15,2,0.359,ACTIVE,212.16,339.65,59.933,1457907304,"274151322000095","219011344069620",27.77,10.70,0,335.74,345.66,10.1,7.8,0.053,644062.5,644062.5,15316,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907322,258152.00
03/13/2016 18:15,2,0.420,ACTIVE,213.06,343.85,59.991,1457907304,"201051344000988","219011344069620",28.29,8.50,0,334.24,351.97,12.1,9.7,0.075,328512.5,328512.5,21932,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907322,258153.00
03/13/2016 18:15,2,0.420,ACTIVE,212.38,339.34,59.938,1457907304,"201051344001025","219011344069620",29.72,8.50,0,333.93,348.66,12.7,10.3,0.066,341574.3,341574.3,26447,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907323,258154.00
03/13/2016 18:15,2,0.428,ACTIVE,213.06,341.75,59.991,1457907304,"201051344000458","219011344069620",29.92,10.00,0,335.14,349.86,13.0,10.6,0.071,338918.3,338918.3,21839,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907324,258155.00
03/13/2016 18:15,2,0.412,ACTIVE,213.74,343.55,59.981,1457907304,"201051344000853","219011344069620",29.80,8.00,0,336.34,352.27,12.5,10.1,0.071,336551.0,336551.0,21461,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907325,258156.00
03/13/2016 18:15,2,0.410,ACTIVE,213.06,341.45,59.996,1457907304,"201051344000685","219011344069620",29.62,8.50,0,333.93,349.86,12.4,10.0,0.071,343773.7,343773.7,26265,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907326,258157.00
03/13/2016 18:15,2,0.404,ACTIVE,213.06,341.45,59.959,1457907304,"201051344000917","219011344069620",29.50,9.70,0,333.33,349.86,12.1,9.7,0.066,341045.6,341045.6,26262,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907327,258158.00
03/13/2016 18:15,2,0.404,ACTIVE,213.06,341.15,59.970,1457907304,"201051344001145","219011344069620",28.88,7.70,0,333.93,350.17,11.9,9.5,0.066,346153.3,346153.3,26122,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907328,258159.00
03/13/2016 18:15,2,0.432,ACTIVE,212.83,341.15,59.965,1457907304,"201051344000651","219011344069620",28.45,8.50,0,334.54,348.66,12.5,10.1,0.066,337977.8,337977.8,26490,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907329,258160.00
03/13/2016 18:15,2,0.314,ACTIVE,211.70,339.65,59.944,1457907304,"274151322000088","219011344069620",27.79,11.00,0,335.44,345.36,8.9,6.6,0.053,593477.6,593477.6,15128,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907330,258161.00
03/13/2016 18:15,2,0.227,ACTIVE,213.06,408.78,59.981,1457907304,"274151322000068","219011344069620",38.70,13.70,0,338.14,428.01,8.9,6.7,0.040,496110.3,496110.3,16159,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907331,258162.00
03/13/2016 18:15,2,0.406,ACTIVE,212.38,339.34,59.996,1457907304,"201051344001135","219011344069620",29.90,9.00,0,333.63,348.36,12.3,10.0,0.066,334521.9,334521.9,26457,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907332,258163.00
03/13/2016 18:15,2,0.434,ACTIVE,212.61,342.35,59.965,1457907304,"201051344000594","219011344069620",29.48,8.00,0,334.24,350.77,13.0,10.6,0.071,341159.4,341159.4,21870,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907333,258164.00
03/13/2016 18:15,2,0.414,ACTIVE,212.83,340.25,60.007,1457907304,"201051344001203","219011344069620",29.14,9.30,0,333.93,350.47,12.3,9.9,0.062,340815.7,340815.7,26441,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907333,258165.00
03/13/2016 18:15,2,0.332,ACTIVE,211.93,339.95,59.965,1457907304,"274151322000054","219011344069620",27.87,11.70,0,335.14,345.66,9.4,7.2,0.053,606358.9,606358.9,15155,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907334,258166.00
03/13/2016 18:15,2,0.426,ACTIVE,213.29,341.75,59.975,1457907304,"201051344000867","219011344069620",28.98,9.30,0,335.14,350.47,12.5,10.2,0.066,329537.8,329537.8,21899,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907335,258167.00
03/13/2016 18:15,2,0.449,ACTIVE,212.83,340.85,59.991,1457907304,"201051344001093","219011344069620",29.30,9.30,0,333.63,349.86,13.3,11.0,0.066,339578.4,339578.4,26320,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907336,258168.00
03/13/2016 18:15,2,0.361,ACTIVE,212.83,342.35,59.986,1457907304,"201051344000900","219011344069620",29.18,8.50,0,334.84,351.07,10.7,8.4,0.071,344675.0,344675.0,21309,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907337,258169.00
03/13/2016 18:15,2,0.447,ACTIVE,213.29,342.05,59.949,1457907304,"201051344000648","219011344069620",28.61,8.00,0,335.44,350.77,13.0,10.6,0.066,338051.9,338051.9,21580,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907338,258170.00
03/13/2016 18:15,2,0.428,ACTIVE,213.06,342.05,60.023,1457907304,"201051344000569","219011344069620",29.36,8.50,0,335.74,350.47,12.8,10.4,0.066,346085.2,346085.2,21248,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907339,258171.00
03/13/2016 18:15,2,0.426,ACTIVE,213.06,341.75,60.023,1457907304,"201051344000983","219011344069620",28.88,9.00,0,333.93,350.17,12.5,10.2,0.071,338549.0,338549.0,21695,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907341,258172.00
03/13/2016 18:15,2,0.396,ACTIVE,213.29,341.75,60.012,1457907304,"201051344001158","219011344069620",30.06,7.70,0,334.84,350.47,12.1,9.7,0.066,334265.6,334265.6,21913,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907342,258173.00
03/13/2016 18:15,2,0.334,ACTIVE,212.16,339.34,59.959,1457907304,"274151322000087","219011344069620",28.01,13.30,0,335.44,345.96,9.5,7.2,0.044,581356.8,581356.8,15213,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907344,258174.00
03/13/2016 18:15,2,0.426,ACTIVE,213.51,343.25,59.944,1457907304,"201051344000576","219011344069620",29.56,8.50,0,339.04,348.06,12.8,10.4,0.066,339121.8,339121.8,21369,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457907345,258175.00
03/13/2016 18:30,2,0.412,ACTIVE,213.29,342.35,59.986,1457908204,"201051344000645","219011344069620",29.74,9.70,0,336.04,349.56,12.5,10.1,0.066,338968.6,338968.6,21521,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908205,258176.00
03/13/2016 18:30,2,0.324,ACTIVE,212.16,340.25,59.981,1457908204,"274151322000085","219011344069620",28.78,11.00,0,336.04,344.45,9.5,7.2,0.049,609163.4,609163.4,15173,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908206,258177.00
03/13/2016 18:30,2,0.420,ACTIVE,213.51,343.55,59.986,1457908204,"201051344000633","219011344069620",30.34,8.00,0,335.44,351.97,13.0,10.6,0.066,330531.1,330531.1,21933,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908207,258178.00
03/13/2016 18:30,2,0.457,ACTIVE,213.06,341.75,59.986,1457908204,"201051344000469","219011344069620",28.07,7.30,0,334.84,348.66,13.0,10.6,0.071,331348.8,331348.8,21919,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908208,258179.00
03/13/2016 18:30,2,0.434,ACTIVE,212.83,341.45,59.975,1457908204,"201051344000646","219011344069620",28.31,8.00,0,333.33,347.76,12.5,10.1,0.066,336215.8,336215.8,26455,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908209,258180.00
03/13/2016 18:30,2,0.348,ACTIVE,211.93,341.45,60.002,1457908204,"274151322000052","219011344069620",29.10,10.70,0,335.44,344.45,10.2,8.0,0.053,617464.6,617464.6,15392,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908210,258181.00
03/13/2016 18:30,2,0.426,ACTIVE,213.06,342.35,59.981,1457908204,"201051344000585","219011344069620",29.56,8.50,0,334.24,348.06,12.8,10.4,0.071,341571.9,341571.9,26462,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908210,258182.00
03/13/2016 18:30,2,0.414,ACTIVE,212.83,341.45,59.981,1457908204,"201051344001230","219011344069620",28.35,8.00,0,332.73,346.56,11.9,9.6,0.062,340044.8,340044.8,26246,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908211,258183.00
03/13/2016 18:30,2,0.428,ACTIVE,213.51,341.75,59.991,1457908204,"201051344000582","219011344069620",28.80,8.50,0,334.24,348.36,12.5,10.2,0.062,333665.4,333665.4,26435,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908212,258184.00
03/13/2016 18:30,2,0.438,ACTIVE,212.38,340.85,59.938,1457908204,"201051344000955","219011344069620",29.76,8.50,0,332.73,346.86,13.3,10.9,0.066,344547.2,344547.2,26372,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908213,258185.00
03/13/2016 18:30,2,0.205,ACTIVE,211.93,409.08,59.986,1457908204,"274151322000094","219011344069620",38.80,12.70,0,336.94,414.19,8.1,5.8,0.031,496033.9,496033.9,15985,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908214,258186.00
03/13/2016 18:30,2,0.455,ACTIVE,213.06,341.75,59.996,1457908204,"201051344000579","219011344069620",29.76,8.00,0,335.14,348.96,13.7,11.3,0.071,345468.2,345468.2,1959,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908215,258187.00
03/13/2016 18:30,2,0.439,ACTIVE,212.83,340.85,59.991,1457908204,"201051344000890","219011344069620",29.94,8.50,0,333.63,347.16,13.3,10.9,0.066,341894.0,341894.0,26392,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908216,258188.00
03/13/2016 18:30,2,0.434,ACTIVE,213.06,341.75,59.986,1457908204,"201051344000438","219011344069620",29.84,8.00,0,334.54,348.06,13.2,10.8,0.066,344050.1,344050.1,26389,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908217,258189.00
03/13/2016 18:30,2,0.463,ACTIVE,213.06,341.45,59.954,1457908204,"201051344000417","219011344069620",29.24,8.50,0,332.73,347.46,13.8,11.4,0.066,337725.2,337725.2,26544,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908218,258190.00
03/13/2016 18:30,2,0.328,ACTIVE,212.16,340.25,59.981,1457908204,"274151322000083","219011344069620",29.06,10.70,0,335.74,344.76,9.7,7.4,0.057,611568.1,611568.1,15428,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908219,258191.00
03/13/2016 18:30,2,0.346,ACTIVE,212.38,342.05,60.002,1457908204,"274151322000076","219011344069620",29.56,10.70,0,336.34,345.36,10.4,8.1,0.057,650836.6,650836.6,15433,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908220,258192.00
03/13/2016 18:30,2,0.424,ACTIVE,212.83,341.45,59.996,1457908204,"201051344000868","219011344069620",29.18,8.00,0,334.84,349.86,12.6,10.2,0.071,330331.6,330331.6,21658,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908221,258193.00
03/13/2016 18:30,2,0.346,ACTIVE,211.93,339.65,60.002,1457908204,"274151322000095","219011344069620",28.92,10.70,0,335.44,344.15,10.1,7.8,0.057,644064.3,644064.3,15317,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908221,258194.00
03/13/2016 18:30,2,0.404,ACTIVE,213.06,342.65,59.991,1457908204,"201051344000988","219011344069620",29.54,8.50,0,334.84,350.47,12.2,9.8,0.080,328514.8,328514.8,21933,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908222,258195.00
03/13/2016 18:30,2,0.430,ACTIVE,212.83,340.55,59.996,1457908204,"201051344001025","219011344069620",28.73,8.00,0,333.93,347.46,12.5,10.2,0.075,341576.8,341576.8,26448,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908223,258196.00
03/13/2016 18:30,2,0.439,ACTIVE,213.06,340.85,59.986,1457908204,"201051344000458","219011344069620",29.02,9.70,0,335.14,348.66,13.0,10.6,0.066,338920.8,338920.8,21840,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908224,258197.00
03/13/2016 18:30,2,0.422,ACTIVE,213.51,342.65,59.996,1457908204,"201051344000853","219011344069620",29.26,8.00,0,336.94,350.17,12.5,10.1,0.071,336553.4,336553.4,21462,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908225,258198.00
03/13/2016 18:30,2,0.424,ACTIVE,213.06,342.35,59.996,1457908204,"201051344000685","219011344069620",28.49,8.50,0,333.33,348.96,12.2,9.9,0.075,343776.1,343776.1,26266,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908226,258199.00
03/13/2016 18:30,2,0.410,ACTIVE,213.06,342.05,59.996,1457908204,"201051344000917","219011344069620",29.36,9.30,0,333.63,347.46,12.2,9.9,0.066,341047.9,341047.9,26263,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908227,258200.00
03/13/2016 18:30,2,0.400,ACTIVE,213.06,341.45,59.996,1457908204,"201051344001145","219011344069620",29.52,7.70,0,334.54,348.06,12.0,9.7,0.071,346155.6,346155.6,26123,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908228,258201.00
03/13/2016 18:30,2,0.424,ACTIVE,212.83,341.75,59.996,1457908204,"201051344000651","219011344069620",29.08,8.00,0,334.84,347.46,12.5,10.2,0.066,337980.2,337980.2,26491,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908229,258202.00
03/13/2016 18:30,2,0.314,ACTIVE,211.70,340.25,59.991,1457908204,"274151322000088","219011344069620",27.61,10.70,0,334.54,343.55,8.8,6.6,0.049,593479.1,593479.1,15129,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908230,258203.00
03/13/2016 18:30,2,0.219,ACTIVE,212.61,418.70,60.007,1457908204,"274151322000068","219011344069620",39.52,13.70,0,337.24,420.50,8.8,6.5,0.035,496111.9,496111.9,16160,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908231,258204.00
03/13/2016 18:30,2,0.414,ACTIVE,212.38,339.95,60.002,1457908204,"201051344001135","219011344069620",29.44,8.50,0,333.63,346.26,12.4,10.0,0.066,334524.3,334524.3,26458,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908232,258205.00
03/13/2016 18:30,2,0.432,ACTIVE,212.83,341.45,60.002,1457908204,"201051344000594","219011344069620",29.86,8.00,0,333.33,348.66,13.2,10.8,0.071,341162.0,341162.0,21871,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908232,258206.00
03/13/2016 18:30,2,0.416,ACTIVE,212.83,340.25,60.002,1457908204,"201051344001203","219011344069620",29.24,9.00,0,334.24,350.17,12.4,10.0,0.066,340818.1,340818.1,26442,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908233,258207.00
03/13/2016 18:30,2,0.334,ACTIVE,211.48,339.65,59.975,1457908204,"274151322000054","219011344069620",27.81,11.30,0,334.84,344.15,9.4,7.1,0.044,606360.6,606360.6,15156,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908234,258208.00
03/13/2016 18:30,2,0.412,ACTIVE,213.29,341.15,60.002,1457908204,"201051344000867","219011344069620",30.02,9.30,0,334.54,348.66,12.6,10.2,0.071,329540.3,329540.3,21900,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908235,258209.00
03/13/2016 18:30,2,0.451,ACTIVE,212.83,341.15,60.034,1457908204,"201051344001093","219011344069620",29.50,9.00,0,333.63,347.46,13.5,11.1,0.062,339581.1,339581.1,26321,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908236,258210.00
03/13/2016 18:30,2,0.357,ACTIVE,212.83,341.15,59.996,1457908204,"201051344000900","219011344069620",29.62,8.50,0,335.14,349.26,10.8,8.5,0.066,344677.0,344677.0,21310,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908237,258211.00
03/13/2016 18:30,2,0.451,ACTIVE,213.29,341.75,60.007,1457908204,"201051344000648","219011344069620",28.59,8.00,0,335.44,348.36,13.1,10.7,0.075,338054.5,338054.5,21581,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908238,258212.00
03/13/2016 18:30,2,0.430,ACTIVE,213.06,341.75,60.012,1457908204,"201051344000569","219011344069620",29.42,8.50,0,336.04,348.96,12.8,10.5,0.071,346087.7,346087.7,21249,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908239,258213.00
03/13/2016 18:30,2,0.422,ACTIVE,213.06,341.45,60.002,1457908204,"201051344000983","219011344069620",29.64,8.50,0,334.84,349.26,12.7,10.3,0.075,338551.4,338551.4,21696,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908240,258214.00
03/13/2016 18:30,2,0.404,ACTIVE,213.06,341.15,60.002,1457908204,"201051344001158","219011344069620",29.62,7.30,0,335.44,349.86,12.2,9.8,0.071,334268.0,334268.0,21914,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908241,258215.00
03/13/2016 18:30,2,0.436,ACTIVE,213.29,342.95,59.996,1457908204,"201051344000576","219011344069620",28.90,8.50,0,335.44,349.56,12.8,10.4,0.066,339124.3,339124.3,21370,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908242,258216.00
03/13/2016 18:30,2,0.342,ACTIVE,211.93,339.65,59.986,1457908204,"274151322000087","219011344069620",27.81,13.00,0,335.74,344.76,9.6,7.4,0.035,581358.5,581358.5,15214,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457908243,258217.00
03/13/2016 18:45,2,0.414,ACTIVE,213.51,342.05,59.954,1457909103,"201051344000645","219011344069620",29.78,9.30,0,334.84,348.36,12.5,10.1,0.062,338971.1,338971.1,21522,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909104,258218.00
03/13/2016 18:45,2,0.332,ACTIVE,211.93,338.74,59.965,1457909103,"274151322000085","219011344069620",28.41,10.70,0,335.74,344.76,9.6,7.3,0.049,609165.2,609165.2,15174,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909105,258219.00
03/13/2016 18:45,2,0.432,ACTIVE,213.51,343.55,59.959,1457909103,"201051344000633","219011344069620",29.66,8.00,0,334.84,351.07,13.0,10.6,0.075,330533.8,330533.8,21934,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909106,258220.00
03/13/2016 18:45,2,0.453,ACTIVE,213.06,341.45,59.959,1457909103,"201051344000469","219011344069620",28.25,7.30,0,333.93,348.36,13.1,10.7,0.071,331351.5,331351.5,21920,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909107,258221.00
03/13/2016 18:45,2,0.434,ACTIVE,212.83,341.15,59.959,1457909103,"201051344000646","219011344069620",28.49,8.00,0,333.93,348.06,12.5,10.2,0.066,336218.4,336218.4,26456,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909108,258222.00
03/13/2016 18:45,2,0.344,ACTIVE,211.70,338.74,59.954,1457909103,"274151322000052","219011344069620",29.36,10.70,0,334.84,345.36,10.2,8.0,0.044,617466.6,617466.6,15393,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909109,258223.00
03/13/2016 18:45,2,0.434,ACTIVE,213.29,342.05,60.012,1457909103,"201051344000585","219011344069620",29.38,8.50,0,334.54,348.66,12.9,10.6,0.071,341574.6,341574.6,26463,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909110,258224.00
03/13/2016 18:45,2,0.408,ACTIVE,213.06,340.85,59.975,1457909103,"201051344001230","219011344069620",29.12,8.00,0,333.63,347.16,12.1,9.8,0.071,340047.3,340047.3,26247,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909111,258225.00
03/13/2016 18:45,2,0.418,ACTIVE,213.74,342.05,59.949,1457909103,"201051344000582","219011344069620",29.70,8.00,0,335.14,348.36,12.7,10.3,0.066,333668.0,333668.0,26436,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909112,258226.00
03/13/2016 18:45,2,0.447,ACTIVE,212.61,340.85,59.965,1457909103,"201051344000955","219011344069620",28.98,8.50,0,333.63,347.16,13.2,10.8,0.071,344550.0,344550.0,26373,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909113,258227.00
03/13/2016 18:45,2,0.209,ACTIVE,211.70,403.97,59.949,1457909103,"274151322000094","219011344069620",38.13,12.70,0,336.64,420.80,8.1,5.9,0.044,496035.4,496035.4,15986,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909113,258228.00
03/13/2016 18:45,2,0.471,ACTIVE,213.06,341.15,59.996,1457909103,"201051344000579","219011344069620",27.87,8.00,0,335.74,348.66,13.3,11.0,0.066,345471.0,345471.0,1960,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909114,258229.00
03/13/2016 18:45,2,0.445,ACTIVE,213.06,340.85,60.018,1457909103,"201051344000890","219011344069620",29.60,9.00,0,334.24,348.06,13.4,11.0,0.066,341896.7,341896.7,26393,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909115,258230.00
03/13/2016 18:45,2,0.438,ACTIVE,213.29,341.45,59.975,1457909103,"201051344000438","219011344069620",29.30,8.00,0,334.84,348.66,13.0,10.6,0.071,344052.8,344052.8,26390,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909116,258231.00
03/13/2016 18:45,2,0.461,ACTIVE,213.29,341.45,59.933,1457909103,"201051344000417","219011344069620",29.46,8.50,0,334.24,348.66,13.8,11.4,0.066,337728.1,337728.1,26545,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909117,258232.00
03/13/2016 18:45,2,0.344,ACTIVE,212.16,340.85,59.991,1457909103,"274151322000083","219011344069620",27.75,10.70,0,335.74,345.06,9.7,7.4,0.057,611570.0,611570.0,15429,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909118,258233.00
03/13/2016 18:45,2,0.352,ACTIVE,212.38,340.25,59.965,1457909103,"274151322000076","219011344069620",29.14,10.70,0,336.34,345.36,10.4,8.1,0.066,650838.6,650838.6,15434,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909119,258234.00
03/13/2016 18:45,2,0.420,ACTIVE,212.83,341.15,59.975,1457909103,"201051344000868","219011344069620",29.66,8.00,0,333.63,348.96,12.6,10.3,0.062,330334.2,330334.2,21659,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909120,258235.00
03/13/2016 18:45,2,0.340,ACTIVE,211.93,341.15,59.965,1457909103,"274151322000095","219011344069620",29.24,10.70,0,335.44,344.15,10.1,7.8,0.057,644066.3,644066.3,15318,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909121,258236.00
03/13/2016 18:45,2,0.418,ACTIVE,212.83,342.95,59.959,1457909103,"201051344000988","219011344069620",28.53,8.00,0,333.63,351.07,12.1,9.8,0.071,328517.3,328517.3,21934,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909122,258237.00
03/13/2016 18:45,2,0.430,ACTIVE,212.83,340.85,59.944,1457909103,"201051344001025","219011344069620",28.73,8.00,0,335.14,348.06,12.5,10.2,0.066,341579.3,341579.3,26449,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909123,258238.00
03/13/2016 18:45,2,0.439,ACTIVE,212.83,340.55,59.975,1457909103,"201051344000458","219011344069620",29.10,9.70,0,334.24,348.36,12.9,10.6,0.071,338923.5,338923.5,21841,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909124,258239.00
03/13/2016 18:45,2,0.420,ACTIVE,213.51,342.95,59.965,1457909103,"201051344000853","219011344069620",29.40,8.00,0,336.04,349.86,12.6,10.2,0.066,336556.0,336556.0,21463,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909125,258240.00
03/13/2016 18:45,2,0.426,ACTIVE,213.51,342.35,59.933,1457909103,"201051344000685","219011344069620",28.31,8.50,0,334.54,348.96,12.2,9.9,0.071,343778.6,343778.6,26267,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909126,258241.00
03/13/2016 18:45,2,0.416,ACTIVE,213.29,342.35,59.965,1457909103,"201051344000917","219011344069620",29.40,9.30,0,334.24,348.66,12.4,10.0,0.066,341050.4,341050.4,26264,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909127,258242.00
03/13/2016 18:45,2,0.414,ACTIVE,213.51,342.05,59.975,1457909103,"201051344001145","219011344069620",28.86,7.70,0,335.14,348.96,12.1,9.8,0.066,346158.1,346158.1,26124,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909128,258243.00
03/13/2016 18:45,2,0.434,ACTIVE,213.29,342.05,59.981,1457909103,"201051344000651","219011344069620",28.69,8.00,0,334.24,348.66,12.6,10.3,0.066,337982.8,337982.8,26492,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909128,258244.00
03/13/2016 18:45,2,0.312,ACTIVE,211.70,339.65,59.975,1457909103,"274151322000088","219011344069620",27.61,10.70,0,334.54,343.85,8.8,6.5,0.049,593480.8,593480.8,15130,0,0,0,L,1151911521,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909129,258245.00
03/13/2016 18:45,2,0.219,ACTIVE,212.61,416.59,59.965,1457909103,"274151322000068","219011344069620",39.44,13.70,0,337.84,426.51,8.8,6.5,0.035,496113.5,496113.5,16161,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909130,258246.00
03/13/2016 18:45,2,0.408,ACTIVE,212.83,340.25,59.986,1457909103,"201051344001135","219011344069620",29.78,8.50,0,334.24,346.86,12.4,10.0,0.062,334526.9,334526.9,26459,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909131,258247.00
03/13/2016 18:45,2,0.439,ACTIVE,212.61,340.85,59.981,1457909103,"201051344000594","219011344069620",29.30,8.00,0,334.24,348.96,13.1,10.7,0.071,341164.7,341164.7,21872,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909132,258248.00
03/13/2016 18:45,2,0.416,ACTIVE,213.29,341.15,59.986,1457909103,"201051344001203","219011344069620",29.36,9.00,0,334.54,348.96,12.4,10.0,0.071,340820.7,340820.7,26443,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909133,258249.00
03/13/2016 18:45,2,0.332,ACTIVE,211.70,339.95,59.981,1457909103,"274151322000054","219011344069620",27.83,11.00,0,334.84,344.15,9.4,7.1,0.044,606362.4,606362.4,15157,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909134,258250.00
03/13/2016 18:45,2,0.430,ACTIVE,213.29,340.25,60.012,1457909103,"201051344000867","219011344069620",28.77,9.30,0,334.54,349.56,12.5,10.2,0.066,329542.9,329542.9,21901,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909135,258251.00
03/13/2016 18:45,2,0.453,ACTIVE,213.06,342.05,59.991,1457909103,"201051344001093","219011344069620",29.42,9.00,0,334.84,349.26,13.6,11.2,0.066,339583.9,339583.9,26322,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909136,258252.00
03/13/2016 18:45,2,0.375,ACTIVE,212.83,342.65,59.991,1457909103,"201051344000900","219011344069620",27.93,8.50,0,334.54,349.26,10.7,8.4,0.066,344679.1,344679.1,21311,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909137,258253.00
03/13/2016 18:45,2,0.447,ACTIVE,213.29,341.75,59.996,1457909103,"201051344000648","219011344069620",28.63,7.70,0,335.14,348.36,13.0,10.6,0.066,338057.2,338057.2,21582,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909138,258254.00
03/13/2016 18:45,2,0.428,ACTIVE,213.06,341.75,59.986,1457909103,"201051344000569","219011344069620",29.60,8.50,0,335.14,348.36,12.8,10.5,0.071,346090.3,346090.3,21250,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909138,258255.00
03/13/2016 18:45,2,0.428,ACTIVE,213.06,341.75,59.965,1457909103,"201051344000983","219011344069620",28.75,9.00,0,334.84,348.36,12.5,10.1,0.071,338554.0,338554.0,21697,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909140,258256.00
03/13/2016 18:45,2,0.410,ACTIVE,213.06,342.35,59.991,1457909103,"201051344001158","219011344069620",29.14,7.30,0,334.54,348.36,12.2,9.8,0.071,334270.5,334270.5,21915,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909141,258257.00
03/13/2016 18:45,2,0.436,ACTIVE,213.51,343.25,59.996,1457909103,"201051344000576","219011344069620",28.88,8.50,0,335.14,348.96,12.8,10.4,0.066,339126.9,339126.9,21371,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909142,258258.00
03/13/2016 18:45,2,0.338,ACTIVE,211.93,339.65,59.986,1457909103,"274151322000087","219011344069620",27.89,13.00,0,335.44,344.76,9.6,7.3,0.049,581360.4,581360.4,15215,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457909143,258259.00
03/13/2016 19:00,2,0.336,ACTIVE,213.29,342.05,59.965,1457910003,"201051344000645","219011344069620",28.78,9.30,0,334.84,348.36,9.8,7.5,0.044,338973.3,338973.3,21523,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910004,258260.00
03/13/2016 19:00,2,0.256,ACTIVE,211.93,338.74,59.959,1457910003,"274151322000085","219011344069620",27.83,10.70,0,336.04,343.55,7.2,5.0,0.035,609166.7,609166.7,15175,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910005,258261.00
03/13/2016 19:00,2,0.344,ACTIVE,213.51,342.95,59.970,1457910003,"201051344000633","219011344069620",29.64,8.00,0,334.24,351.07,10.4,8.1,0.049,330536.1,330536.1,21935,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910006,258262.00
03/13/2016 19:00,2,0.361,ACTIVE,213.06,341.15,59.970,1457910003,"201051344000469","219011344069620",28.75,7.30,0,333.63,347.76,10.6,8.3,0.049,331353.8,331353.8,21921,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910007,258263.00
03/13/2016 19:00,2,0.334,ACTIVE,212.83,340.25,59.970,1457910003,"201051344000646","219011344069620",29.38,8.00,0,333.93,348.06,9.9,7.7,0.044,336220.6,336220.6,26457,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910008,258264.00
03/13/2016 19:00,2,0.283,ACTIVE,211.70,339.65,59.959,1457910003,"274151322000052","219011344069620",27.49,10.70,0,334.84,344.15,7.9,5.7,0.022,617468.3,617468.3,15394,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910009,258265.00
