ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 19:00,2,0.350,ACTIVE,213.06,340.55,59.970,1457910003,"201051344000585","219011344069620",29.08,9.00,0,333.93,348.36,10.3,8.1,0.044,341576.8,341576.8,26464,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910010,258266.00
03/13/2016 19:00,2,0.328,ACTIVE,212.83,339.65,59.938,1457910003,"201051344001230","219011344069620",28.94,8.00,0,333.93,347.76,9.7,7.4,0.044,340049.4,340049.4,26248,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910011,258267.00
03/13/2016 19:00,2,0.338,ACTIVE,213.29,341.15,59.975,1457910003,"201051344000582","219011344069620",29.42,8.00,0,334.84,348.66,10.1,7.8,0.040,333670.2,333670.2,26437,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910012,258268.00
03/13/2016 19:00,2,0.357,ACTIVE,212.38,339.65,59.970,1457910003,"201051344000955","219011344069620",29.32,8.50,0,333.63,347.16,10.7,8.4,0.049,344552.3,344552.3,26374,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910013,258269.00
03/13/2016 19:00,2,0.160,ACTIVE,211.70,352.87,59.965,1457910003,"274151322000094","219011344069620",32.92,12.00,0,336.64,413.89,5.4,3.3,0.022,496036.5,496036.5,15987,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910014,258270.00
03/13/2016 19:00,2,0.350,ACTIVE,212.83,340.25,59.970,1457910003,"201051344000579","219011344069620",30.43,8.00,0,334.54,348.36,10.8,8.5,0.044,345473.5,345473.5,1961,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910015,258271.00
03/13/2016 19:00,2,0.363,ACTIVE,212.83,340.25,60.002,1457910003,"201051344000890","219011344069620",28.96,8.50,0,334.24,348.66,10.7,8.4,0.044,341899.1,341899.1,26394,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910016,258272.00
03/13/2016 19:00,2,0.352,ACTIVE,213.06,340.85,60.007,1457910003,"201051344000438","219011344069620",29.52,8.00,0,334.84,348.96,10.5,8.2,0.044,344055.1,344055.1,26391,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910017,258273.00
03/13/2016 19:00,2,0.379,ACTIVE,212.83,340.55,59.986,1457910003,"201051344000417","219011344069620",29.22,8.50,0,334.54,348.66,11.2,8.9,0.049,337730.6,337730.6,26546,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910018,258274.00
03/13/2016 19:00,2,0.260,ACTIVE,211.93,339.34,59.965,1457910003,"274151322000083","219011344069620",27.61,10.70,0,335.14,344.45,7.3,5.1,0.040,611571.5,611571.5,15430,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910018,258275.00
03/13/2016 19:00,2,0.262,ACTIVE,212.38,340.85,59.986,1457910003,"274151322000076","219011344069620",29.06,10.70,0,336.64,344.76,7.7,5.5,0.040,650840.3,650840.3,15435,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910019,258276.00
03/13/2016 19:00,2,0.338,ACTIVE,212.83,340.85,59.954,1457910003,"201051344000868","219011344069620",28.94,8.00,0,334.54,348.96,10.0,7.7,0.044,330336.4,330336.4,21660,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910020,258277.00
03/13/2016 19:00,2,0.266,ACTIVE,211.70,339.95,59.975,1457910003,"274151322000095","219011344069620",27.73,10.30,0,335.74,343.85,7.5,5.3,0.035,644067.9,644067.9,15319,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910021,258278.00
03/13/2016 19:00,2,0.318,ACTIVE,212.83,341.75,59.975,1457910003,"201051344000988","219011344069620",29.36,8.50,0,334.24,350.17,9.5,7.3,0.044,328519.4,328519.4,21935,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910022,258279.00
03/13/2016 19:00,2,0.336,ACTIVE,212.61,339.65,59.981,1457910003,"201051344001025","219011344069620",29.42,8.00,0,334.54,348.36,10.0,7.7,0.044,341581.5,341581.5,26450,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910023,258280.00
03/13/2016 19:00,2,0.354,ACTIVE,212.83,340.55,59.959,1457910003,"201051344000458","219011344069620",29.12,9.70,0,333.33,348.96,10.4,8.2,0.049,338925.8,338925.8,21842,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910024,258281.00
03/13/2016 19:00,2,0.340,ACTIVE,213.51,341.75,59.981,1457910003,"201051344000853","219011344069620",28.92,8.00,0,336.34,349.86,10.0,7.7,0.040,336558.2,336558.2,21464,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910025,258282.00
03/13/2016 19:00,2,0.324,ACTIVE,213.29,341.45,59.975,1457910003,"201051344000685","219011344069620",29.62,8.00,0,335.44,349.56,9.7,7.5,0.044,343780.8,343780.8,26268,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910026,258283.00
03/13/2016 19:00,2,0.326,ACTIVE,213.06,340.85,59.975,1457910003,"201051344000917","219011344069620",29.28,9.30,0,333.63,349.56,9.7,7.4,0.044,341052.6,341052.6,26265,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910027,258284.00
03/13/2016 19:00,2,0.322,ACTIVE,213.06,340.85,59.986,1457910003,"201051344001145","219011344069620",28.67,7.70,0,335.44,349.26,9.4,7.1,0.044,346160.2,346160.2,26125,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910028,258285.00
03/13/2016 19:00,2,0.330,ACTIVE,213.06,340.55,59.975,1457910003,"201051344000651","219011344069620",29.50,8.00,0,336.04,348.66,9.9,7.6,0.044,337985.0,337985.0,26493,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910028,258286.00
03/13/2016 19:00,2,0.234,ACTIVE,211.48,338.14,59.959,1457910003,"274151322000088","219011344069620",27.10,10.70,0,334.54,343.85,6.4,4.3,0.031,593482.1,593482.1,15131,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910029,258287.00
03/13/2016 19:00,2,0.174,ACTIVE,212.61,360.99,59.970,1457910003,"274151322000068","219011344069620",33.66,13.00,0,336.94,420.50,6.0,3.8,0.022,496114.8,496114.8,16162,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910030,258288.00
03/13/2016 19:00,2,0.326,ACTIVE,212.61,339.04,59.975,1457910003,"201051344001135","219011344069620",29.48,8.50,0,333.63,346.86,9.8,7.5,0.040,334529.0,334529.0,26460,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910031,258289.00
03/13/2016 19:00,2,0.348,ACTIVE,212.61,341.15,59.949,1457910003,"201051344000594","219011344069620",29.26,8.00,0,332.73,348.36,10.4,8.1,0.049,341167.0,341167.0,21873,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910032,258290.00
03/13/2016 19:00,2,0.328,ACTIVE,213.06,339.95,60.007,1457910003,"201051344001203","219011344069620",29.32,8.50,0,335.44,348.96,9.8,7.5,0.040,340822.8,340822.8,26444,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910033,258291.00
03/13/2016 19:00,2,0.246,ACTIVE,211.70,338.74,59.986,1457910003,"274151322000054","219011344069620",27.63,11.00,0,334.84,343.85,6.9,4.8,0.035,606363.8,606363.8,15158,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910034,258292.00
03/13/2016 19:00,2,0.338,ACTIVE,213.29,340.55,60.018,1457910003,"201051344000867","219011344069620",28.84,9.30,0,334.54,348.36,9.9,7.6,0.044,329545.0,329545.0,21902,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910035,258293.00
03/13/2016 19:00,2,0.371,ACTIVE,213.06,340.85,59.981,1457910003,"201051344001093","219011344069620",29.36,9.00,0,334.54,349.26,11.1,8.8,0.044,339586.4,339586.4,26323,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910036,258294.00
03/13/2016 19:00,2,0.275,ACTIVE,212.83,341.15,59.986,1457910003,"201051344000900","219011344069620",29.14,8.00,0,334.54,348.66,8.2,5.9,0.049,344680.9,344680.9,21312,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910037,258295.00
03/13/2016 19:00,2,0.346,ACTIVE,213.06,340.55,59.991,1457910003,"201051344000648","219011344069620",29.52,7.70,0,335.44,348.36,10.4,8.1,0.044,338059.5,338059.5,21583,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910038,258296.00
03/13/2016 19:00,2,0.342,ACTIVE,212.83,340.85,59.986,1457910003,"201051344000569","219011344069620",29.16,8.50,0,335.14,348.96,10.2,7.9,0.049,346092.6,346092.6,21251,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910038,258297.00
03/13/2016 19:00,2,0.336,ACTIVE,212.83,340.25,59.970,1457910003,"201051344000983","219011344069620",29.28,8.50,0,334.54,348.96,10.0,7.8,0.049,338556.2,338556.2,21698,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910039,258298.00
03/13/2016 19:00,2,0.328,ACTIVE,213.06,340.85,59.986,1457910003,"201051344001158","219011344069620",28.67,7.30,0,335.74,348.96,9.6,7.3,0.049,334272.5,334272.5,21916,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910040,258299.00
03/13/2016 19:00,2,0.338,ACTIVE,213.29,342.05,59.986,1457910003,"201051344000576","219011344069620",29.76,8.50,0,335.74,349.56,10.2,8.0,0.040,339129.2,339129.2,21372,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910041,258300.00
03/13/2016 19:00,2,0.256,ACTIVE,211.93,339.65,59.986,1457910003,"274151322000087","219011344069620",27.59,13.00,0,335.44,343.85,7.2,5.0,0.022,581361.9,581361.9,15216,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910042,258301.00
03/13/2016 19:15,2,0.234,ACTIVE,212.83,339.95,59.991,1457910903,"201051344000645","219011344069620",28.23,9.30,0,335.44,347.16,6.7,4.6,0.018,338974.8,338974.8,21524,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910904,258302.00
03/13/2016 19:15,2,0.154,ACTIVE,211.25,338.14,59.986,1457910903,"274151322000085","219011344069620",27.77,10.70,0,335.44,342.65,4.4,2.3,0.013,609167.7,609167.7,15176,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910905,258303.00
03/13/2016 19:15,2,0.264,ACTIVE,213.06,341.15,59.996,1457910903,"201051344000633","219011344069620",28.01,8.00,0,335.14,350.17,7.5,5.3,0.018,330537.8,330537.8,21936,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910906,258304.00
03/13/2016 19:15,2,0.266,ACTIVE,212.61,339.34,59.991,1457910903,"201051344000469","219011344069620",28.55,7.00,0,334.54,346.86,7.7,5.5,0.013,331355.6,331355.6,21922,0,0,0,L,1122011218,0,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910907,258305.00
03/13/2016 19:15,2,0.246,ACTIVE,212.16,339.04,59.996,1457910903,"201051344000646","219011344069620",28.43,8.00,0,333.33,346.86,7.1,4.9,0.013,336222.2,336222.2,26458,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910908,258306.00
03/13/2016 19:15,2,0.176,ACTIVE,211.03,337.54,59.991,1457910903,"274151322000052","219011344069620",27.89,10.30,0,333.93,342.95,5.0,2.9,0.018,617469.4,617469.4,15395,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910909,258307.00
03/13/2016 19:15,2,0.250,ACTIVE,212.61,339.65,60.002,1457910903,"201051344000585","219011344069620",28.94,8.50,0,334.54,346.86,7.4,5.2,0.013,341578.5,341578.5,26465,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910910,258308.00
03/13/2016 19:15,2,0.250,ACTIVE,212.61,338.74,59.991,1457910903,"201051344001230","219011344069620",27.17,8.00,0,333.33,345.06,6.9,4.7,0.018,340050.9,340050.9,26249,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910911,258309.00
03/13/2016 19:15,2,0.246,ACTIVE,213.06,339.34,59.986,1457910903,"201051344000582","219011344069620",28.77,7.70,0,334.84,346.56,7.2,5.0,0.018,333671.8,333671.8,26438,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910912,258310.00
03/13/2016 19:15,2,0.271,ACTIVE,212.16,338.74,59.975,1457910903,"201051344000955","219011344069620",28.75,8.00,0,333.63,345.36,7.9,5.7,0.027,344554.1,344554.1,26375,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910913,258311.00
03/13/2016 19:15,2,0.092,ACTIVE,211.25,337.54,59.975,1457910903,"274151322000094","219011344069620",29.72,11.00,0,335.14,357.68,2.8,0.8,0.009,496037.0,496037.0,15988,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910913,258312.00
03/13/2016 19:15,2,0.273,ACTIVE,212.38,339.04,59.996,1457910903,"201051344000579","219011344069620",28.94,8.00,0,335.44,346.26,8.1,5.9,0.018,345475.3,345475.3,1962,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910914,258313.00
03/13/2016 19:15,2,0.268,ACTIVE,212.38,338.14,60.002,1457910903,"201051344000890","219011344069620",28.49,8.50,0,333.33,346.56,7.7,5.5,0.018,341900.9,341900.9,26395,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910915,258314.00
03/13/2016 19:15,2,0.258,ACTIVE,212.61,339.34,59.996,1457910903,"201051344000438","219011344069620",28.80,8.00,0,334.84,346.26,7.6,5.4,0.018,344056.8,344056.8,26392,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910916,258315.00
03/13/2016 19:15,2,0.287,ACTIVE,212.83,339.04,60.002,1457910903,"201051344000417","219011344069620",29.12,8.50,0,333.93,347.16,8.4,6.2,0.018,337732.5,337732.5,26547,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910917,258316.00
03/13/2016 19:15,2,0.158,ACTIVE,211.48,337.84,60.007,1457910903,"274151322000083","219011344069620",27.35,10.30,0,334.54,343.55,4.4,2.3,0.018,611572.5,611572.5,15431,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910918,258317.00
03/13/2016 19:15,2,0.166,ACTIVE,211.93,337.54,59.996,1457910903,"274151322000076","219011344069620",27.73,10.30,0,335.74,343.25,4.7,2.6,0.018,650841.3,650841.3,15436,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910919,258318.00
03/13/2016 19:15,2,0.246,ACTIVE,212.38,339.34,60.028,1457910903,"201051344000868","219011344069620",28.03,7.70,0,334.24,346.56,7.0,4.8,0.018,330338.0,330338.0,21661,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910920,258319.00
03/13/2016 19:15,2,0.156,ACTIVE,211.48,337.24,59.996,1457910903,"274151322000095","219011344069620",27.85,10.30,0,334.84,342.65,4.4,2.4,0.013,644068.9,644068.9,15320,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910921,258320.00
03/13/2016 19:15,2,0.225,ACTIVE,212.38,340.55,60.023,1457910903,"201051344000988","219011344069620",28.31,8.00,0,333.93,348.06,6.5,4.3,0.022,328520.8,328520.8,21936,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910922,258321.00
03/13/2016 19:15,2,0.242,ACTIVE,212.38,337.84,59.996,1457910903,"201051344001025","219011344069620",28.78,7.70,0,334.24,346.56,7.1,4.9,0.013,341583.1,341583.1,26451,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910923,258322.00
03/13/2016 19:15,2,0.254,ACTIVE,212.38,338.74,60.007,1457910903,"201051344000458","219011344069620",28.84,9.30,0,334.24,346.26,7.4,5.2,0.022,338927.5,338927.5,21843,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910924,258323.00
03/13/2016 19:15,2,0.254,ACTIVE,213.06,339.34,60.007,1457910903,"201051344000853","219011344069620",26.96,8.00,0,335.74,347.46,7.0,4.8,0.018,336559.8,336559.8,21465,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910924,258324.00
03/13/2016 19:15,2,0.240,ACTIVE,212.83,339.95,59.996,1457910903,"201051344000685","219011344069620",28.43,8.00,0,334.54,346.56,7.0,4.8,0.022,343782.4,343782.4,26269,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910925,258325.00
03/13/2016 19:15,2,0.242,ACTIVE,212.83,339.95,60.002,1457910903,"201051344000917","219011344069620",28.13,9.30,0,333.63,346.56,6.9,4.8,0.022,341054.1,341054.1,26266,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910926,258326.00
03/13/2016 19:15,2,0.225,ACTIVE,212.83,340.25,60.002,1457910903,"201051344001145","219011344069620",28.47,7.70,0,335.44,346.56,6.5,4.4,0.018,346161.7,346161.7,26126,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910927,258327.00
03/13/2016 19:15,2,0.256,ACTIVE,212.61,339.34,59.996,1457910903,"201051344000651","219011344069620",27.79,7.70,0,334.84,346.56,7.2,5.1,0.018,337986.6,337986.6,26494,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910928,258328.00
03/13/2016 19:15,2,0.143,ACTIVE,211.03,336.04,59.991,1457910903,"274151322000088","219011344069620",25.31,10.30,0,334.24,342.65,3.7,1.6,0.004,593482.9,593482.9,15132,0,0,0,L,1151911521,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910929,258329.00
03/13/2016 19:15,2,0.105,ACTIVE,211.93,338.74,59.991,1457910903,"274151322000068","219011344069620",29.98,12.00,0,336.04,364.89,3.3,1.2,0.013,496115.4,496115.4,16163,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910930,258330.00
03/13/2016 19:15,2,0.238,ACTIVE,212.16,337.84,59.996,1457910903,"201051344001135","219011344069620",28.39,8.50,0,334.84,345.66,6.9,4.7,0.018,334530.6,334530.6,26461,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910931,258331.00
03/13/2016 19:15,2,0.260,ACTIVE,212.38,339.04,60.012,1457910903,"201051344000594","219011344069620",28.33,7.70,0,333.93,346.86,7.5,5.3,0.018,341168.6,341168.6,21874,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910932,258332.00
03/13/2016 19:15,2,0.248,ACTIVE,212.61,339.34,60.007,1457910903,"201051344001203","219011344069620",27.75,8.50,0,335.14,346.86,7.0,4.8,0.022,340824.4,340824.4,26445,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910933,258333.00
03/13/2016 19:15,2,0.150,ACTIVE,211.25,337.54,60.002,1457910903,"274151322000054","219011344069620",27.25,11.00,0,334.54,342.35,4.2,2.1,0.022,606364.7,606364.7,15159,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910934,258334.00
03/13/2016 19:15,2,0.242,ACTIVE,212.61,338.74,59.981,1457910903,"201051344000867","219011344069620",28.03,9.00,0,334.24,346.26,6.9,4.8,0.018,329546.6,329546.6,21903,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910935,258335.00
03/13/2016 19:15,2,0.273,ACTIVE,212.61,339.65,60.002,1457910903,"201051344001093","219011344069620",28.94,9.00,0,334.54,345.96,8.1,5.9,0.013,339588.2,339588.2,26324,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910936,258336.00
03/13/2016 19:15,2,0.184,ACTIVE,212.38,339.34,60.007,1457910903,"201051344000900","219011344069620",28.11,8.00,0,333.63,346.56,5.2,3.1,0.018,344682.1,344682.1,21313,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910937,258337.00
03/13/2016 19:15,2,0.264,ACTIVE,212.83,339.34,59.986,1457910903,"201051344000648","219011344069620",28.15,7.70,0,335.44,346.26,7.6,5.4,0.018,338061.2,338061.2,21584,0,0,0,L,1122011218,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910938,258338.00
03/13/2016 19:15,2,0.240,ACTIVE,212.61,339.34,60.012,1457910903,"201051344000569","219011344069620",29.00,8.50,0,334.54,345.96,7.1,4.9,0.018,346094.2,346094.2,21252,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910939,258339.00
03/13/2016 19:15,2,0.246,ACTIVE,212.61,338.44,60.007,1457910903,"201051344000983","219011344069620",28.55,8.50,0,334.24,345.96,7.1,4.9,0.022,338557.8,338557.8,21699,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910940,258340.00
03/13/2016 19:15,2,0.234,ACTIVE,212.61,339.34,60.012,1457910903,"201051344001158","219011344069620",27.83,7.30,0,334.84,346.26,6.7,4.5,0.018,334274.0,334274.0,21917,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910941,258341.00
03/13/2016 19:15,2,0.258,ACTIVE,212.83,340.85,60.002,1457910903,"201051344000576","219011344069620",28.47,8.00,0,335.14,346.26,7.5,5.3,0.013,339130.9,339130.9,21373,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910942,258342.00
03/13/2016 19:15,2,0.160,ACTIVE,211.25,337.24,60.012,1457910903,"274151322000087","219011344069620",26.74,12.70,0,334.84,342.95,4.4,2.3,0.013,581362.9,581362.9,15217,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457910943,258343.00
03/13/2016 19:30,2,0.188,ACTIVE,213.51,339.34,59.970,1457911803,"201051344000645","219011344069620",25.19,9.00,0,335.14,345.06,4.8,2.7,0.004,338975.8,338975.8,21525,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911804,258344.00
03/13/2016 19:30,2,0.094,ACTIVE,212.16,337.54,59.965,1457911803,"274151322000085","219011344069620",26.26,10.30,0,335.14,340.85,2.5,0.4,0.000,609168.0,609168.0,15177,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911805,258345.00
03/13/2016 19:30,2,0.199,ACTIVE,213.51,341.15,59.970,1457911803,"201051344000633","219011344069620",25.64,7.70,0,334.24,347.16,5.2,3.1,0.000,330538.9,330538.9,21937,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911806,258346.00
03/13/2016 19:30,2,0.225,ACTIVE,213.29,339.65,59.959,1457911803,"201051344000469","219011344069620",25.35,7.00,0,332.73,344.15,5.8,3.7,0.004,331356.7,331356.7,21923,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911806,258347.00
03/13/2016 19:30,2,0.207,ACTIVE,212.38,338.74,59.975,1457911803,"201051344000646","219011344069620",24.75,7.70,0,332.43,344.76,5.2,3.1,0.000,336223.2,336223.2,26459,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911807,258348.00
03/13/2016 19:30,2,0.115,ACTIVE,211.93,338.14,59.975,1457911803,"274151322000052","219011344069620",26.54,10.30,0,334.24,340.85,3.1,1.1,0.000,617469.9,617469.9,15396,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911808,258349.00
03/13/2016 19:30,2,0.203,ACTIVE,212.83,339.65,59.975,1457911803,"201051344000585","219011344069620",24.09,8.00,0,333.63,344.76,5.0,2.9,0.000,341579.6,341579.6,26466,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911809,258350.00
03/13/2016 19:30,2,0.201,ACTIVE,212.61,334.54,59.970,1457911803,"201051344001230","219011344069620",22.42,7.70,0,329.43,343.25,4.6,2.5,0.000,340051.9,340051.9,26250,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911810,258351.00
03/13/2016 19:30,2,0.207,ACTIVE,213.29,339.65,59.970,1457911803,"201051344000582","219011344069620",24.63,7.70,0,333.93,343.85,5.2,3.1,0.000,333672.8,333672.8,26439,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911811,258352.00
03/13/2016 19:30,2,0.230,ACTIVE,212.38,338.74,59.970,1457911803,"201051344000955","219011344069620",23.85,8.00,0,332.73,342.95,5.6,3.5,0.004,344555.3,344555.3,26376,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911812,258353.00
03/13/2016 19:30,2,0.000,ALERT,211.93,299.37,59.975,1457911803,"274151322000094","219011344069620",42.02,10.30,0,298.17,401.86,0.0,0.0,0.000,496037.1,496037.1,15989,0,0,0,L,1151911521,0,121.10,122.68,0002,7,0,0,0,0,0,0,46,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911814,258354.00
03/13/2016 19:30,2,0.234,ACTIVE,213.06,338.74,59.959,1457911803,"201051344000579","219011344069620",24.23,7.70,0,333.93,344.15,5.8,3.6,0.000,345476.6,345476.6,1963,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911815,258355.00
03/13/2016 19:30,2,0.199,ACTIVE,212.38,338.44,59.981,1457911803,"201051344000890","219011344069620",27.00,8.00,0,333.03,343.85,5.5,3.4,0.000,341902.0,341902.0,26396,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911816,258356.00
03/13/2016 19:30,2,0.219,ACTIVE,212.61,338.14,59.954,1457911803,"201051344000438","219011344069620",23.99,7.70,0,334.54,344.15,5.3,3.2,0.000,344057.9,344057.9,26393,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911817,258357.00
03/13/2016 19:30,2,0.248,ACTIVE,212.83,339.04,59.970,1457911803,"201051344000417","219011344069620",24.45,8.00,0,332.73,345.06,6.2,4.0,0.004,337733.8,337733.8,26548,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911818,258358.00
03/13/2016 19:30,2,0.090,ACTIVE,211.93,333.03,59.975,1457911803,"274151322000083","219011344069620",27.04,10.30,0,330.93,340.85,2.5,0.5,0.000,611572.8,611572.8,15432,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911818,258359.00
03/13/2016 19:30,2,0.096,ACTIVE,212.38,338.74,59.970,1457911803,"274151322000076","219011344069620",27.43,10.30,0,335.74,341.75,2.7,0.6,0.000,650841.7,650841.7,15437,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911819,258360.00
03/13/2016 19:30,2,0.182,ACTIVE,212.83,339.04,59.981,1457911803,"201051344000868","219011344069620",26.30,7.70,0,334.54,343.85,4.8,2.7,0.000,330339.0,330339.0,21662,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911820,258361.00
03/13/2016 19:30,2,0.092,ACTIVE,211.93,337.84,59.975,1457911803,"274151322000095","219011344069620",26.26,10.00,0,334.84,340.85,2.4,0.4,0.000,644069.3,644069.3,15321,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911821,258362.00
03/13/2016 19:30,2,0.168,ACTIVE,212.61,339.95,59.965,1457911803,"201051344000988","219011344069620",25.47,8.00,0,332.13,345.66,4.4,2.3,0.000,328521.7,328521.7,21937,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911822,258363.00
03/13/2016 19:30,2,0.184,ACTIVE,212.38,338.14,59.970,1457911803,"201051344001025","219011344069620",26.12,7.70,0,333.93,343.55,4.9,2.8,0.000,341584.1,341584.1,26452,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911823,258364.00
03/13/2016 19:30,2,0.195,ACTIVE,212.83,338.14,59.975,1457911803,"201051344000458","219011344069620",25.86,9.30,0,333.03,344.15,5.2,3.0,0.004,338928.6,338928.6,21844,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911824,258365.00
03/13/2016 19:30,2,0.176,ACTIVE,213.29,339.95,59.965,1457911803,"201051344000853","219011344069620",25.94,7.70,0,334.84,345.36,4.6,2.5,0.000,336560.7,336560.7,21466,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911825,258366.00
03/13/2016 19:30,2,0.193,ACTIVE,212.83,337.54,59.970,1457911803,"201051344000685","219011344069620",23.80,7.70,0,333.63,346.26,4.7,2.6,0.000,343783.3,343783.3,26270,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911826,258367.00
03/13/2016 19:30,2,0.199,ACTIVE,212.83,335.14,59.975,1457911803,"201051344000917","219011344069620",22.94,9.00,0,332.13,344.76,4.7,2.6,0.000,341055.1,341055.1,26267,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911827,258368.00
03/13/2016 19:30,2,0.180,ACTIVE,212.83,338.14,59.981,1457911803,"201051344001145","219011344069620",23.54,7.30,0,334.84,345.06,4.3,2.2,0.000,346162.6,346162.6,26127,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911828,258369.00
03/13/2016 19:30,2,0.213,ACTIVE,212.83,339.65,59.991,1457911803,"201051344000651","219011344069620",23.70,7.70,0,333.63,344.45,5.1,3.0,0.000,337987.7,337987.7,26495,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911829,258370.00
03/13/2016 19:30,2,0.074,ACTIVE_NO_POWER,211.48,321.61,60.007,1457911803,"274151322000088","219011344069620",24.65,10.30,0,318.91,340.25,1.9,0.0,0.000,593483.1,593483.1,15133,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911829,258371.00
03/13/2016 19:30,2,0.031,ALERT,212.16,308.09,59.954,1457911803,"274151322000068","219011344069620",34.71,11.00,0,298.17,407.27,0.0,0.0,0.000,496115.5,496115.5,16164,0,0,0,L,1151911521,0,122.01,122.46,0002,9,0,0,0,0,0,0,56,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911831,258372.00
03/13/2016 19:30,2,0.168,ACTIVE,212.38,337.54,59.991,1457911803,"201051344001135","219011344069620",27.31,8.00,0,332.73,342.65,4.7,2.6,0.004,334531.5,334531.5,26462,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911832,258373.00
03/13/2016 19:30,2,0.188,ACTIVE,212.61,338.74,59.986,1457911803,"201051344000594","219011344069620",26.46,7.70,0,332.73,342.95,5.0,2.9,0.000,341169.7,341169.7,21875,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911833,258374.00
03/13/2016 19:30,2,0.199,ACTIVE,212.61,335.74,59.981,1457911803,"201051344001203","219011344069620",23.52,8.00,0,334.54,345.06,4.8,2.7,0.000,340825.4,340825.4,26446,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911834,258375.00
03/13/2016 19:30,2,0.086,ACTIVE,211.70,332.43,59.970,1457911803,"274151322000054","219011344069620",25.31,10.70,0,330.03,340.25,2.3,0.3,0.000,606365.0,606365.0,15160,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911835,258376.00
03/13/2016 19:30,2,0.180,ACTIVE,213.29,338.74,59.986,1457911803,"201051344000867","219011344069620",25.92,8.50,0,333.63,344.15,4.7,2.6,0.000,329547.6,329547.6,21904,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911836,258377.00
03/13/2016 19:30,2,0.238,ACTIVE,212.61,331.23,59.981,1457911803,"201051344001093","219011344069620",23.30,8.50,0,329.13,345.06,5.7,3.5,0.000,339589.4,339589.4,26325,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911837,258378.00
03/13/2016 19:30,2,0.117,ACTIVE,212.83,339.34,59.996,1457911803,"201051344000900","219011344069620",26.22,7.70,0,333.63,344.45,3.1,1.1,0.000,344682.6,344682.6,21314,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911838,258379.00
03/13/2016 19:30,2,0.209,ACTIVE,213.06,339.34,60.028,1457911803,"201051344000648","219011344069620",25.01,7.30,0,334.54,344.15,5.3,3.2,0.000,338062.3,338062.3,21585,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911839,258380.00
03/13/2016 19:30,2,0.201,ACTIVE,212.83,338.74,59.965,1457911803,"201051344000569","219011344069620",24.61,8.00,0,334.24,343.85,5.0,2.9,0.000,346095.2,346095.2,21253,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911840,258381.00
03/13/2016 19:30,2,0.180,ACTIVE,212.83,338.74,59.981,1457911803,"201051344000983","219011344069620",26.52,8.00,0,333.03,343.85,4.9,2.8,0.000,338558.8,338558.8,21700,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911841,258382.00
03/13/2016 19:30,2,0.182,ACTIVE,212.83,341.15,59.996,1457911803,"201051344001158","219011344069620",24.07,7.30,0,332.73,344.76,4.5,2.4,0.000,334274.9,334274.9,21918,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911842,258383.00
03/13/2016 19:30,2,0.193,ACTIVE,213.29,340.55,59.996,1457911803,"201051344000576","219011344069620",26.06,8.00,0,333.63,345.66,5.1,3.0,0.000,339132.0,339132.0,21374,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911843,258384.00
03/13/2016 19:30,2,0.029,ALERT,211.93,299.07,60.034,1457911803,"274151322000087","219011344069620",29.92,11.70,0,297.87,341.15,0.0,0.0,0.000,581363.2,581363.2,15218,0,0,0,L,1151911521,0,121.55,122.23,0002,9,0,0,0,0,0,0,38,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457911845,258385.00
03/13/2016 19:45,2,0.053,ALERT,213.06,302.07,59.996,1457912703,"201051344000645","219011344069620",29.72,7.70,0,300.57,341.45,1.6,0.0,0.000,338976.1,338976.1,21526,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1457912705,258386.00
03/13/2016 19:45,2,0.020,ALERT,211.25,299.37,59.981,1457912703,"274151322000085","219011344069620",27.85,9.00,0,298.47,339.95,0.0,0.0,0.000,609168.0,609168.0,15178,0,0,0,L,1151911521,0,121.78,122.01,0100,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1457912707,258387.00
03/13/2016 19:45,2,0.074,ALERT,213.06,301.77,59.991,1457912703,"201051344000633","219011344069620",29.48,6.70,0,299.07,342.05,2.3,0.3,0.000,330539.2,330539.2,21938,0,0,0,L,1122011218,0,121.78,122.46,0100,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1457912709,258388.00
03/13/2016 19:45,2,0.090,ALERT,212.61,302.07,59.991,1457912703,"201051344000469","219011344069620",29.10,6.00,0,299.67,341.15,2.7,0.7,0.000,331357.2,331357.2,21924,0,0,0,L,1122011218,0,120.88,122.46,0100,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1457912711,258389.00
03/13/2016 19:45,2,0.062,ALERT,211.70,301.17,59.949,1457912703,"201051344000646","219011344069620",29.10,6.70,0,299.67,339.65,1.9,0.0,0.000,336223.5,336223.5,26460,0,0,0,L,1122011218,0,122.01,121.10,0100,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1457912712,258390.00
03/13/2016 19:45,2,0.041,ALERT,211.48,299.97,59.981,1457912703,"274151322000052","219011344069620",28.53,8.50,0,297.87,339.65,0.0,0.0,0.000,617470.0,617470.0,15397,0,0,0,L,1151911521,0,121.10,122.23,0100,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1457912714,258391.00
03/13/2016 19:45,2,0.072,ALERT,211.93,301.17,59.954,1457912703,"201051344000585","219011344069620",29.46,7.30,0,299.37,341.15,2.2,0.2,0.000,341579.9,341579.9,26467,0,0,0,L,1122011218,0,121.33,121.55,0100,3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1457912716,258392.00
03/13/2016 19:45,2,0.068,ALERT,211.70,301.47,59.944,1457912703,"201051344001230","219011344069620",29.04,6.70,0,300.27,340.25,2.0,0.0,0.000,340052.1,340052.1,26251,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1457912718,258393.00
03/13/2016 19:45,2,0.072,ALERT,212.38,302.07,60.023,1457912703,"201051344000582","219011344069620",29.28,6.70,0,300.87,340.85,2.2,0.2,0.000,333673.2,333673.2,26440,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1457912720,258394.00
03/13/2016 19:45,2,0.096,ALERT,211.48,300.87,59.975,1457912703,"201051344000955","219011344069620",29.44,7.00,0,299.97,341.45,2.9,0.9,0.000,344555.8,344555.8,26377,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1457912721,258395.00
03/13/2016 19:45,2,0.000,ALERT,211.48,298.47,59.986,1457912703,"274151322000094","219011344069620",0.00,8.50,0,297.87,401.56,0.0,0.0,0.000,496037.1,496037.1,15991,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,171,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1457912723,258396.00
03/13/2016 19:45,2,0.094,ALERT,212.61,302.37,59.986,1457912703,"201051344000579","219011344069620",29.68,7.00,0,301.17,340.55,2.9,0.8,0.000,345477.1,345477.1,1964,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1457912725,258397.00
03/13/2016 19:45,2,0.104,ALERT,211.70,301.47,59.991,1457912703,"201051344000890","219011344069620",29.62,7.30,0,300.57,340.55,3.1,1.1,0.000,341902.5,341902.5,26397,0,0,0,L,1122011218,0,121.78,120.65,0100,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1457912727,258398.00
03/13/2016 19:45,2,0.088,ALERT,211.93,301.17,59.991,1457912703,"201051344000438","219011344069620",29.46,6.70,0,299.97,340.55,2.7,0.6,0.000,344058.4,344058.4,26394,0,0,0,L,1122011218,0,121.78,121.10,0100,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1457912729,258399.00
03/13/2016 19:45,2,0.129,ALERT,211.93,300.57,59.986,1457912703,"201051344000417","219011344069620",29.14,7.00,0,299.37,340.85,3.8,1.8,0.000,337734.4,337734.4,26549,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1457912730,258400.00
03/13/2016 19:45,2,0.020,ALERT,211.70,299.97,59.981,1457912703,"274151322000083","219011344069620",28.21,8.50,0,298.47,338.74,0.0,0.0,0.000,611572.8,611572.8,15433,0,0,0,L,1151911521,0,120.88,122.46,0100,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1457912732,258401.00
03/13/2016 19:45,2,0.018,ALERT,212.16,299.97,59.981,1457912703,"274151322000076","219011344069620",29.10,8.50,0,298.17,353.47,0.0,0.0,0.000,650841.7,650841.7,15438,0,0,0,L,1151911521,0,121.33,122.68,0100,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1457912734,258402.00
03/13/2016 19:45,2,0.074,ALERT,212.38,302.68,59.975,1457912703,"201051344000868","219011344069620",29.18,7.00,0,300.87,340.85,2.2,0.2,0.000,330339.3,330339.3,21663,0,0,0,L,1122011218,0,121.10,122.23,0100,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1457912736,258403.00
03/13/2016 19:45,2,0.010,ALERT,211.70,300.27,60.018,1457912703,"274151322000095","219011344069620",28.41,8.50,0,299.37,339.95,0.0,0.0,0.000,644069.3,644069.3,15322,0,0,0,L,1151911521,0,121.78,122.01,0100,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1457912738,258404.00
03/13/2016 19:45,2,0.059,ALERT,212.38,301.77,59.981,1457912703,"201051344000988","219011344069620",29.44,7.00,0,298.47,342.05,1.8,0.0,0.000,328521.9,328521.9,21938,0,0,0,L,1122011218,0,121.10,122.01,0100,4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1457912740,258405.00
03/13/2016 19:45,2,0.068,ALERT,211.48,300.27,59.944,1457912703,"201051344001025","219011344069620",29.44,6.70,0,299.37,341.15,2.1,0.1,0.000,341584.4,341584.4,26453,0,0,0,L,1122011218,0,121.33,121.10,0100,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1457912742,258406.00
03/13/2016 19:45,2,0.090,ALERT,212.38,301.77,59.986,1457912703,"201051344000458","219011344069620",29.08,8.00,0,300.57,340.85,2.6,0.6,0.000,338928.9,338928.9,21845,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1457912743,258407.00
03/13/2016 19:45,2,0.062,ALERT,213.06,301.77,59.986,1457912703,"201051344000853","219011344069620",29.60,6.70,0,300.27,342.35,1.9,0.0,0.000,336561.0,336561.0,21467,0,0,0,L,1122011218,0,121.78,122.23,0100,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1457912745,258408.00
03/13/2016 19:45,2,0.061,ALERT,212.16,301.17,59.986,1457912703,"201051344000685","219011344069620",29.14,7.00,0,299.97,341.15,1.9,0.0,0.000,343783.6,343783.6,26271,0,0,0,L,1122011218,0,122.46,121.10,0100,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1457912747,258409.00
03/13/2016 19:45,2,0.066,ALERT,211.93,300.57,59.965,1457912703,"201051344000917","219011344069620",28.98,7.70,0,298.17,341.15,2.0,0.0,0.000,341055.3,341055.3,26268,0,0,0,L,1122011218,0,121.55,121.55,0100,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1457912749,258410.00
