ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 19:45,2,0.061,ALERT,211.93,301.17,59.970,1457912703,"201051344001145","219011344069620",29.36,6.30,0,300.27,341.45,1.8,0.0,0.000,346162.8,346162.8,26128,0,0,0,L,1122011218,0,121.78,121.33,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1457912751,258411.00
03/13/2016 19:45,2,0.076,ALERT,211.70,300.27,59.991,1457912703,"201051344000651","219011344069620",29.00,6.70,0,299.37,341.15,2.2,0.2,0.000,337988.0,337988.0,26496,0,0,0,L,1122011218,0,122.01,120.88,0100,5,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1457912753,258412.00
03/13/2016 19:45,2,0.008,ALERT,211.48,299.37,59.975,1457912703,"274151322000088","219011344069620",25.52,9.00,0,297.87,325.82,0.0,0.0,0.000,593483.1,593483.1,15134,0,0,0,L,1151911521,0,121.78,122.01,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1457912754,258413.00
03/13/2016 19:45,2,0.000,ALERT,212.16,298.47,59.970,1457912703,"274151322000068","219011344069620",0.00,9.30,0,297.57,403.37,0.0,0.0,0.000,496115.5,496115.5,16166,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,164,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1457912756,258414.00
03/13/2016 19:45,2,0.072,ALERT,211.48,300.87,59.975,1457912703,"201051344001135","219011344069620",29.46,7.00,0,299.97,340.55,2.2,0.2,0.000,334531.8,334531.8,26463,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1457912758,258415.00
03/13/2016 19:45,2,0.078,ALERT,212.16,302.37,59.991,1457912703,"201051344000594","219011344069620",29.60,6.70,0,300.57,342.35,2.4,0.4,0.000,341170.1,341170.1,21876,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1457912760,258416.00
03/13/2016 19:45,2,0.066,ALERT,211.93,300.57,59.981,1457912703,"201051344001203","219011344069620",28.84,7.00,0,299.67,342.05,2.0,0.0,0.000,340825.7,340825.7,26447,0,0,0,L,1122011218,0,122.23,121.10,0100,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1457912762,258417.00
03/13/2016 19:45,2,0.016,ALERT,211.25,299.37,59.975,1457912703,"274151322000054","219011344069620",27.35,9.30,0,297.87,338.74,0.0,0.0,0.000,606365.0,606365.0,15161,0,0,0,L,1151911521,0,121.10,121.78,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1457912763,258418.00
03/13/2016 19:45,2,0.074,ALERT,212.83,301.47,59.975,1457912703,"201051344000867","219011344069620",28.73,7.70,0,300.27,340.55,2.2,0.2,0.000,329547.9,329547.9,21905,0,0,0,L,1122011218,0,121.55,121.78,0100,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1457912765,258419.00
03/13/2016 19:45,2,0.119,ALERT,211.93,301.17,59.944,1457912703,"201051344001093","219011344069620",28.71,7.70,0,299.67,341.75,3.5,1.5,0.000,339589.9,339589.9,26326,0,0,0,L,1122011218,0,121.55,121.10,0100,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1457912767,258420.00
03/13/2016 19:45,2,0.020,ALERT,212.38,301.77,59.970,1457912703,"201051344000900","219011344069620",28.86,7.00,0,300.27,340.85,0.6,0.0,0.000,344682.7,344682.7,21315,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1457912769,258421.00
03/13/2016 19:45,2,0.086,ALERT,212.61,301.17,59.975,1457912703,"201051344000648","219011344069620",29.20,6.70,0,299.97,341.45,2.6,0.6,0.000,338062.7,338062.7,21586,0,0,0,L,1122011218,0,121.10,122.23,0100,3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1457912771,258422.00
03/13/2016 19:45,2,0.082,ALERT,212.61,302.37,59.975,1457912703,"201051344000569","219011344069620",25.74,7.00,0,301.17,342.95,2.4,0.4,0.000,346095.6,346095.6,21254,0,0,0,L,1122011218,0,120.88,122.23,0100,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1457912773,258423.00
03/13/2016 19:45,2,0.074,ALERT,212.38,301.77,59.981,1457912703,"201051344000983","219011344069620",29.10,7.00,0,301.17,340.25,2.2,0.2,0.000,338559.1,338559.1,21701,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1457912774,258424.00
03/13/2016 19:45,2,0.055,ALERT,212.61,301.47,60.023,1457912703,"201051344001158","219011344069620",29.08,6.30,0,299.67,342.35,1.6,0.0,0.000,334275.2,334275.2,21919,0,0,0,L,1122011218,0,121.10,121.78,0100,5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1457912776,258425.00
03/13/2016 19:45,2,0.088,ALERT,212.83,302.07,60.018,1457912703,"201051344000576","219011344069620",28.39,7.00,0,300.57,341.45,2.5,0.5,0.000,339132.3,339132.3,21375,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1457912778,258426.00
03/13/2016 19:45,2,0.029,ALERT,211.48,298.17,59.959,1457912703,"274151322000087","219011344069620",25.88,10.30,0,297.26,332.43,0.0,0.0,0.000,581363.2,581363.2,15220,0,0,0,L,1151911521,0,121.33,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1457912780,258427.00
03/13/2016 20:00,2,0.000,ALERT,211.93,300.57,59.975,1457913604,"201051344000645","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,338976.1,338976.1,21528,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1457913606,258428.00
03/13/2016 20:00,2,0.000,ALERT,210.57,298.47,59.981,1457913604,"274151322000085","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,609168.0,609168.0,15180,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1457913607,258429.00
03/13/2016 20:00,2,0.000,ALERT,211.93,299.97,59.975,1457913604,"201051344000633","219011344069620",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,330539.2,330539.2,21940,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1457913609,258430.00
03/13/2016 20:00,2,0.000,ALERT,211.70,300.27,59.981,1457913604,"201051344000469","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,331357.3,331357.3,21926,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1457913611,258431.00
03/13/2016 20:00,2,0.000,ALERT,211.03,299.37,59.944,1457913604,"201051344000646","219011344069620",0.00,6.30,0,297.87,308.09,0.0,0.0,0.000,336223.5,336223.5,26462,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1457913613,258432.00
03/13/2016 20:00,2,0.000,ALERT,210.57,298.77,59.986,1457913604,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,617470.0,617470.0,15399,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1457913614,258433.00
03/13/2016 20:00,2,0.000,ALERT,211.48,299.67,60.002,1457913604,"201051344000585","219011344069620",0.00,6.70,0,297.87,308.09,0.0,0.0,0.000,341579.9,341579.9,26469,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1457913616,258434.00
03/13/2016 20:00,2,0.000,ALERT,211.03,299.67,60.023,1457913604,"201051344001230","219011344069620",0.00,6.30,0,298.77,308.09,0.0,0.0,0.000,340052.1,340052.1,26253,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1457913618,258435.00
03/13/2016 20:00,2,0.000,ALERT,211.70,300.27,59.981,1457913604,"201051344000582","219011344069620",0.00,6.00,0,299.37,308.69,0.0,0.0,0.000,333673.2,333673.2,26442,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1457913620,258436.00
03/13/2016 20:00,2,0.000,ALERT,210.80,299.37,59.970,1457913604,"201051344000955","219011344069620",0.00,6.30,0,298.47,307.78,0.0,0.0,0.000,344555.8,344555.8,26379,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1457913622,258437.00
03/13/2016 20:00,2,0.000,ALERT,210.80,297.87,59.949,1457913604,"274151322000094","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,496037.1,496037.1,15993,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457913623,258438.00
03/13/2016 20:00,2,0.000,ALERT,211.70,301.17,59.975,1457913604,"201051344000579","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,345477.1,345477.1,1966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1457913625,258439.00
03/13/2016 20:00,2,0.000,ALERT,211.03,299.67,59.996,1457913604,"201051344000890","219011344069620",0.00,6.70,0,299.07,308.39,0.0,0.0,0.000,341902.6,341902.6,26399,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1457913627,258440.00
03/13/2016 20:00,2,0.000,ALERT,211.25,299.37,59.944,1457913604,"201051344000438","219011344069620",0.00,6.00,0,298.47,307.78,0.0,0.0,0.000,344058.4,344058.4,26396,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1457913629,258441.00
03/13/2016 20:00,2,0.000,ALERT,211.48,299.07,59.970,1457913604,"201051344000417","219011344069620",0.00,6.30,0,297.87,307.18,0.0,0.0,0.000,337734.6,337734.6,26551,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1457913631,258442.00
03/13/2016 20:00,2,0.000,ALERT,210.57,298.77,59.928,1457913604,"274151322000083","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,611572.8,611572.8,15435,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1457913632,258443.00
03/13/2016 20:00,2,0.000,ALERT,211.48,298.77,59.954,1457913604,"274151322000076","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,650841.7,650841.7,15440,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1457913634,258444.00
03/13/2016 20:00,2,0.000,ALERT,211.70,301.47,59.965,1457913604,"201051344000868","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,330339.3,330339.3,21665,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1457913636,258445.00
03/13/2016 20:00,2,0.000,ALERT,210.80,299.37,59.975,1457913604,"274151322000095","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,644069.3,644069.3,15324,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1457913638,258446.00
03/13/2016 20:00,2,0.000,ALERT,211.48,300.87,59.975,1457913604,"201051344000988","219011344069620",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,328521.9,328521.9,21940,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1457913640,258447.00
03/13/2016 20:00,2,0.000,ALERT,211.48,301.17,60.023,1457913604,"201051344000458","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,338929.0,338929.0,21847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1457913643,258448.00
03/13/2016 20:00,2,0.000,ALERT,212.16,300.87,59.954,1457913604,"201051344000853","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,336561.0,336561.0,21469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1457913645,258449.00
03/13/2016 20:00,2,0.000,ALERT,211.70,299.67,59.981,1457913604,"201051344000685","219011344069620",0.00,6.30,0,298.47,308.39,0.0,0.0,0.000,343783.6,343783.6,26273,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1457913647,258450.00
03/13/2016 20:00,2,0.000,ALERT,211.48,299.07,59.996,1457913604,"201051344000917","219011344069620",0.00,7.30,0,296.96,307.18,0.0,0.0,0.000,341055.3,341055.3,26270,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1457913648,258451.00
03/13/2016 20:00,2,0.000,ALERT,211.48,299.67,59.991,1457913604,"201051344001145","219011344069620",0.00,6.00,0,298.77,308.39,0.0,0.0,0.000,346162.8,346162.8,26130,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1457913650,258452.00
03/13/2016 20:00,2,0.000,ALERT,211.48,298.77,59.996,1457913604,"201051344000651","219011344069620",0.00,6.00,0,297.87,306.88,0.0,0.0,0.000,337988.1,337988.1,26498,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1457913652,258453.00
03/13/2016 20:00,2,0.000,ALERT,210.35,298.47,59.986,1457913604,"274151322000088","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,593483.1,593483.1,15136,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1457913654,258454.00
03/13/2016 20:00,2,0.000,ALERT,211.48,297.87,59.991,1457913604,"274151322000068","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,496115.5,496115.5,16168,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457913656,258455.00
03/13/2016 20:00,2,0.000,ALERT,210.80,299.67,60.002,1457913604,"201051344001135","219011344069620",0.00,6.30,0,298.47,307.48,0.0,0.0,0.000,334531.8,334531.8,26465,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1457913657,258456.00
03/13/2016 20:00,2,0.000,ALERT,211.25,301.47,60.018,1457913604,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,341170.1,341170.1,21878,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1457913659,258457.00
03/13/2016 20:00,2,0.000,ALERT,211.03,299.07,60.002,1457913604,"201051344001203","219011344069620",0.00,6.30,0,298.17,308.39,0.0,0.0,0.000,340825.7,340825.7,26449,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1457913661,258458.00
03/13/2016 20:00,2,0.000,ALERT,210.57,298.17,59.996,1457913604,"274151322000054","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,606365.0,606365.0,15163,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1457913663,258459.00
03/13/2016 20:00,2,0.000,ALERT,211.93,300.57,60.002,1457913604,"201051344000867","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,329547.9,329547.9,21907,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1457913665,258460.00
03/13/2016 20:00,2,0.000,ALERT,211.03,299.37,60.012,1457913604,"201051344001093","219011344069620",0.00,7.00,0,298.17,307.78,0.0,0.0,0.000,339590.0,339590.0,26328,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1457913666,258461.00
03/13/2016 20:00,2,0.000,ALERT,211.48,300.87,59.991,1457913604,"201051344000900","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,344682.7,344682.7,21317,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1457913668,258462.00
03/13/2016 20:00,2,0.000,ALERT,211.70,300.27,59.996,1457913604,"201051344000648","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,338062.8,338062.8,21588,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1457913670,258463.00
03/13/2016 20:00,2,0.000,ALERT,211.70,301.47,59.996,1457913604,"201051344000569","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,346095.6,346095.6,21256,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1457913672,258464.00
03/13/2016 20:00,2,0.000,ALERT,211.48,300.87,60.028,1457913604,"201051344000983","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,338559.1,338559.1,21703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1457913674,258465.00
03/13/2016 20:00,2,0.000,ALERT,211.48,300.27,59.991,1457913604,"201051344001158","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,334275.2,334275.2,21921,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1457913676,258466.00
03/13/2016 20:00,2,0.000,ALERT,212.16,301.47,59.991,1457913604,"201051344000576","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,339132.3,339132.3,21377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1457913677,258467.00
03/13/2016 20:00,2,0.000,ALERT,210.80,298.17,59.975,1457913604,"274151322000087","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,581363.2,581363.2,15222,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1457913679,258468.00
03/13/2016 20:00,2,0.000,ALERT,210.80,298.47,60.002,1457913604,"201051344001025","219011344069620",0.00,6.00,0,297.57,307.48,0.0,0.0,0.000,341584.4,341584.4,26455,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1457913681,258469.00
03/13/2016 20:15,2,0.000,ALERT,211.93,299.97,59.986,1457914503,"201051344000645","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,338976.1,338976.1,21530,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914505,258470.00
03/13/2016 20:15,2,0.000,ALERT,211.25,298.47,59.975,1457914503,"274151322000085","219011344069620",0.00,7.30,0,296.66,299.97,0.0,0.0,0.000,609168.0,609168.0,15182,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914507,258471.00
03/13/2016 20:15,2,0.000,ALERT,212.16,299.97,59.981,1457914503,"201051344000633","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,330539.2,330539.2,21942,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914508,258472.00
03/13/2016 20:15,2,0.000,ALERT,211.48,299.97,59.981,1457914503,"201051344000469","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,331357.3,331357.3,21928,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914510,258473.00
03/13/2016 20:15,2,0.000,ALERT,210.80,299.37,59.975,1457914503,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,336223.5,336223.5,26464,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914512,258474.00
03/13/2016 20:15,2,0.000,ALERT,210.80,298.77,59.996,1457914503,"274151322000052","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,617470.0,617470.0,15401,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914514,258475.00
03/13/2016 20:15,2,0.000,ALERT,211.03,299.37,59.975,1457914503,"201051344000585","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,341579.9,341579.9,26471,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914516,258476.00
03/13/2016 20:15,2,0.000,ALERT,211.03,299.67,59.991,1457914503,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,340052.1,340052.1,26255,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914517,258477.00
03/13/2016 20:15,2,0.000,ALERT,211.48,300.27,59.954,1457914503,"201051344000582","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,333673.2,333673.2,26444,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914519,258478.00
03/13/2016 20:15,2,0.000,ALERT,210.57,299.37,59.970,1457914503,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,344555.8,344555.8,26381,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914521,258479.00
03/13/2016 20:15,2,0.000,ALERT,211.03,298.17,59.954,1457914503,"274151322000094","219011344069620",0.00,7.00,0,296.06,299.37,0.0,0.0,0.000,496037.1,496037.1,15995,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914523,258480.00
03/13/2016 20:15,2,0.000,ALERT,211.48,300.87,59.949,1457914503,"201051344000579","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,345477.1,345477.1,1968,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914525,258481.00
03/13/2016 20:15,2,0.000,ALERT,210.80,299.67,59.975,1457914503,"201051344000890","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,341902.6,341902.6,26401,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914526,258482.00
03/13/2016 20:15,2,0.000,ALERT,211.25,299.37,59.981,1457914503,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,344058.4,344058.4,26398,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914528,258483.00
03/13/2016 20:15,2,0.000,ALERT,211.03,298.77,59.970,1457914503,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,337734.6,337734.6,26553,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914530,258484.00
03/13/2016 20:15,2,0.000,ALERT,211.03,298.77,59.965,1457914503,"274151322000083","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,611572.8,611572.8,15437,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914532,258485.00
03/13/2016 20:15,2,0.000,ALERT,211.70,298.47,59.965,1457914503,"274151322000076","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,650841.7,650841.7,15442,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914534,258486.00
03/13/2016 20:15,2,0.000,ALERT,211.25,300.57,59.970,1457914503,"201051344000868","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,330339.3,330339.3,21667,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914536,258487.00
03/13/2016 20:15,2,0.000,ALERT,211.03,299.67,59.965,1457914503,"274151322000095","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,644069.3,644069.3,15326,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914537,258488.00
03/13/2016 20:15,2,0.000,ALERT,211.25,299.97,59.965,1457914503,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,328521.9,328521.9,21942,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914539,258489.00
03/13/2016 20:15,2,0.000,ALERT,210.80,298.17,59.970,1457914503,"201051344001025","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,341584.4,341584.4,26457,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914541,258490.00
03/13/2016 20:15,2,0.000,ALERT,211.48,300.27,59.965,1457914503,"201051344000458","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,338929.0,338929.0,21849,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914543,258491.00
03/13/2016 20:15,2,0.000,ALERT,211.93,299.97,59.954,1457914503,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,336561.0,336561.0,21471,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914545,258492.00
03/13/2016 20:15,2,0.000,ALERT,211.48,299.67,59.954,1457914503,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,343783.6,343783.6,26275,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914547,258493.00
03/13/2016 20:15,2,0.000,ALERT,211.03,298.77,59.959,1457914503,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,341055.3,341055.3,26272,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914549,258494.00
03/13/2016 20:15,2,0.000,ALERT,211.25,299.67,59.986,1457914503,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,346162.8,346162.8,26132,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914550,258495.00
03/13/2016 20:15,2,0.000,ALERT,211.03,298.47,59.986,1457914503,"201051344000651","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,337988.1,337988.1,26500,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914552,258496.00
03/13/2016 20:15,2,0.000,ALERT,210.57,298.47,59.944,1457914503,"274151322000088","219011344069620",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,593483.1,593483.1,15138,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914554,258497.00
03/13/2016 20:15,2,0.000,ALERT,211.70,297.87,59.933,1457914503,"274151322000068","219011344069620",0.00,7.70,0,296.06,299.07,0.0,0.0,0.000,496115.5,496115.5,16170,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914556,258498.00
03/13/2016 20:15,2,0.000,ALERT,210.80,299.37,59.996,1457914503,"201051344001135","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,334531.8,334531.8,26467,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914558,258499.00
03/13/2016 20:15,2,0.000,ALERT,211.03,300.27,60.002,1457914503,"201051344000594","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,341170.1,341170.1,21880,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914560,258500.00
03/13/2016 20:15,2,0.000,ALERT,211.03,298.77,59.996,1457914503,"201051344001203","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,340825.7,340825.7,26451,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914561,258501.00
03/13/2016 20:15,2,0.000,ALERT,210.80,298.47,59.959,1457914503,"274151322000054","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,606365.0,606365.0,15165,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914563,258502.00
03/13/2016 20:15,2,0.000,ALERT,211.48,299.67,59.928,1457914503,"201051344000867","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,329547.9,329547.9,21909,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914565,258503.00
03/13/2016 20:15,2,0.000,ALERT,211.03,299.37,59.959,1457914503,"201051344001093","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,339590.0,339590.0,26330,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914567,258504.00
03/13/2016 20:15,2,0.000,ALERT,211.25,299.97,59.944,1457914503,"201051344000900","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,344682.7,344682.7,21319,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914569,258505.00
03/13/2016 20:15,2,0.000,ALERT,211.48,299.07,59.949,1457914503,"201051344000648","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,338062.8,338062.8,21590,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914570,258506.00
03/13/2016 20:15,2,0.000,ALERT,211.48,300.87,59.949,1457914503,"201051344000569","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,346095.6,346095.6,21258,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914572,258507.00
03/13/2016 20:15,2,0.000,ALERT,211.48,300.27,59.954,1457914503,"201051344000983","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,338559.1,338559.1,21705,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457914574,258508.00
03/13/2016 20:15,2,0.000,ALERT,211.48,299.97,59.949,1457914503,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,334275.2,334275.2,21923,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914576,258509.00
03/13/2016 20:15,2,0.000,ALERT,211.93,300.87,59.965,1457914503,"201051344000576","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,339132.3,339132.3,21379,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914578,258510.00
03/13/2016 20:15,2,0.000,ALERT,211.03,298.17,59.949,1457914503,"274151322000087","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,581363.2,581363.2,15224,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457914579,258511.00
03/13/2016 20:30,2,0.000,ALERT,212.16,300.87,59.981,1457915403,"201051344000645","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,338976.1,338976.1,21532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915405,258512.00
03/13/2016 20:30,2,0.000,ALERT,211.25,298.77,59.970,1457915403,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,609168.0,609168.0,15184,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457915407,258513.00
03/13/2016 20:30,2,0.000,ALERT,212.61,300.57,59.922,1457915403,"201051344000633","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,330539.2,330539.2,21944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915409,258514.00
03/13/2016 20:30,2,0.000,ALERT,212.16,300.87,59.970,1457915403,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,331357.3,331357.3,21930,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457915411,258515.00
03/13/2016 20:30,2,0.000,ALERT,211.48,299.97,59.970,1457915403,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,336223.5,336223.5,26466,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915413,258516.00
03/13/2016 20:30,2,0.000,ALERT,210.80,299.37,59.959,1457915403,"274151322000052","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,617470.0,617470.0,15403,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915415,258517.00
03/13/2016 20:30,2,0.000,ALERT,211.93,300.27,60.002,1457915403,"201051344000585","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,341579.9,341579.9,26473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457915416,258518.00
03/13/2016 20:30,2,0.000,ALERT,211.70,300.27,59.959,1457915403,"201051344001230","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,340052.1,340052.1,26257,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915418,258519.00
03/13/2016 20:30,2,0.000,ALERT,212.38,301.17,59.938,1457915403,"201051344000582","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,333673.2,333673.2,26446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457915420,258520.00
03/13/2016 20:30,2,0.000,ALERT,211.48,299.97,59.928,1457915403,"201051344000955","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,344555.8,344555.8,26383,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915422,258521.00
03/13/2016 20:30,2,0.000,ALERT,211.03,297.57,59.965,1457915403,"274151322000094","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,496037.1,496037.1,15997,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915424,258522.00
03/13/2016 20:30,2,0.000,ALERT,211.93,301.47,59.965,1457915403,"201051344000579","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,345477.1,345477.1,1970,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915425,258523.00
03/13/2016 20:30,2,0.000,ALERT,211.70,300.87,59.965,1457915403,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,341902.6,341902.6,26403,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915427,258524.00
03/13/2016 20:30,2,0.000,ALERT,211.93,300.27,59.959,1457915403,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,344058.4,344058.4,26400,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915429,258525.00
03/13/2016 20:30,2,0.000,ALERT,212.16,299.67,59.954,1457915403,"201051344000417","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,337734.6,337734.6,26555,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915431,258526.00
03/13/2016 20:30,2,0.000,ALERT,211.03,298.77,59.959,1457915403,"274151322000083","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,611572.8,611572.8,15439,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915433,258527.00
03/13/2016 20:30,2,0.000,ALERT,211.70,298.77,59.933,1457915403,"274151322000076","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,650841.7,650841.7,15444,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915435,258528.00
03/13/2016 20:30,2,0.000,ALERT,211.93,301.47,59.996,1457915403,"201051344000868","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,330339.3,330339.3,21669,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457915436,258529.00
03/13/2016 20:30,2,0.000,ALERT,211.03,299.67,59.970,1457915403,"274151322000095","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,644069.3,644069.3,15328,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915438,258530.00
03/13/2016 20:30,2,0.000,ALERT,211.70,300.57,59.975,1457915403,"201051344000988","219011344069620",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,328521.9,328521.9,21944,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915440,258531.00
03/13/2016 20:30,2,0.000,ALERT,211.70,299.67,59.970,1457915403,"201051344001025","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,341584.4,341584.4,26459,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915442,258532.00
03/13/2016 20:30,2,0.000,ALERT,211.70,300.57,59.975,1457915403,"201051344000458","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,338929.0,338929.0,21851,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915444,258533.00
03/13/2016 20:30,2,0.000,ALERT,212.61,300.57,59.965,1457915403,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,336561.0,336561.0,21473,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915445,258534.00
03/13/2016 20:30,2,0.000,ALERT,212.16,299.97,59.959,1457915403,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,343783.6,343783.6,26277,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915447,258535.00
03/13/2016 20:30,2,0.000,ALERT,211.93,299.37,59.970,1457915403,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,341055.3,341055.3,26274,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915449,258536.00
03/13/2016 20:30,2,0.000,ALERT,212.16,300.27,60.012,1457915403,"201051344001145","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,346162.8,346162.8,26134,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915451,258537.00
03/13/2016 20:30,2,0.000,ALERT,211.93,299.37,59.965,1457915403,"201051344000651","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,337988.1,337988.1,26502,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915453,258538.00
03/13/2016 20:30,2,0.000,ALERT,210.57,298.47,59.959,1457915403,"274151322000088","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,593483.1,593483.1,15140,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915454,258539.00
03/13/2016 20:30,2,0.000,ALERT,211.70,297.87,59.959,1457915403,"274151322000068","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,496115.5,496115.5,16172,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915456,258540.00
03/13/2016 20:30,2,0.000,ALERT,211.48,299.97,59.928,1457915403,"201051344001135","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,334531.8,334531.8,26469,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915458,258541.00
03/13/2016 20:30,2,0.000,ALERT,211.48,301.17,59.938,1457915403,"201051344000594","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,341170.1,341170.1,21882,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457915460,258542.00
03/13/2016 20:30,2,0.000,ALERT,211.70,299.67,59.965,1457915403,"201051344001203","219011344069620",0.00,5.50,0,297.26,303.28,0.0,0.0,0.000,340825.7,340825.7,26453,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915462,258543.00
03/13/2016 20:30,2,0.000,ALERT,210.80,298.77,59.959,1457915403,"274151322000054","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,606365.0,606365.0,15167,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457915463,258544.00
03/13/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1457915403,"201051344000867","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,329547.9,329547.9,21911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915465,258545.00
03/13/2016 20:30,2,0.000,ALERT,211.70,299.67,59.970,1457915403,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,339590.0,339590.0,26332,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457915467,258546.00
03/13/2016 20:30,2,0.000,ALERT,211.70,300.57,59.965,1457915403,"201051344000900","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,344682.7,344682.7,21321,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915469,258547.00
03/13/2016 20:30,2,0.000,ALERT,211.93,299.97,59.959,1457915403,"201051344000648","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,338062.8,338062.8,21592,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915471,258548.00
03/13/2016 20:30,2,0.000,ALERT,211.70,300.87,59.970,1457915403,"201051344000569","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,346095.6,346095.6,21260,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915472,258549.00
03/13/2016 20:30,2,0.000,ALERT,211.70,300.87,59.959,1457915403,"201051344000983","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,338559.1,338559.1,21707,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915474,258550.00
03/13/2016 20:30,2,0.000,ALERT,211.70,300.27,59.959,1457915403,"201051344001158","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,334275.2,334275.2,21925,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915476,258551.00
03/13/2016 20:30,2,0.000,ALERT,212.38,301.17,59.965,1457915403,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,339132.3,339132.3,21381,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915478,258552.00
03/13/2016 20:30,2,0.000,ALERT,211.03,297.26,59.965,1457915403,"274151322000087","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,581363.2,581363.2,15226,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457915480,258553.00
03/13/2016 20:45,2,0.000,ALERT,212.38,301.47,59.975,1457916303,"201051344000645","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,338976.1,338976.1,21534,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916305,258554.00
03/13/2016 20:45,2,0.000,ALERT,211.25,298.77,59.970,1457916303,"274151322000085","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,609168.0,609168.0,15186,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916306,258555.00
