ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 20:45,2,0.000,ALERT,212.61,300.87,59.928,1457916303,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,330539.2,330539.2,21946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916308,258556.00
03/13/2016 20:45,2,0.000,ALERT,211.93,300.87,59.970,1457916303,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,331357.3,331357.3,21932,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916310,258557.00
03/13/2016 20:45,2,0.000,ALERT,211.48,299.67,59.975,1457916303,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,336223.5,336223.5,26468,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916312,258558.00
03/13/2016 20:45,2,0.000,ALERT,211.03,298.77,59.965,1457916303,"274151322000052","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,617470.0,617470.0,15405,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916314,258559.00
03/13/2016 20:45,2,0.000,ALERT,211.70,299.97,59.970,1457916303,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,341579.9,341579.9,26475,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916316,258560.00
03/13/2016 20:45,2,0.000,ALERT,211.48,299.97,59.975,1457916303,"201051344001230","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,340052.1,340052.1,26259,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916317,258561.00
03/13/2016 20:45,2,0.000,ALERT,212.16,300.57,59.986,1457916303,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,333673.2,333673.2,26448,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916319,258562.00
03/13/2016 20:45,2,0.000,ALERT,211.25,299.67,60.007,1457916303,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,344555.8,344555.8,26385,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916321,258563.00
03/13/2016 20:45,2,0.000,ALERT,211.25,297.87,60.007,1457916303,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,496037.1,496037.1,15999,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916323,258564.00
03/13/2016 20:45,2,0.000,ALERT,211.93,302.07,60.002,1457916303,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,345477.1,345477.1,1972,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916325,258565.00
03/13/2016 20:45,2,0.000,ALERT,211.48,300.27,59.933,1457916303,"201051344000890","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,341902.6,341902.6,26405,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916327,258566.00
03/13/2016 20:45,2,0.000,ALERT,211.70,299.97,59.981,1457916303,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,344058.4,344058.4,26402,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916328,258567.00
03/13/2016 20:45,2,0.000,ALERT,211.93,299.37,60.023,1457916303,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,337734.6,337734.6,26557,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916330,258568.00
03/13/2016 20:45,2,0.000,ALERT,211.25,298.77,59.986,1457916303,"274151322000083","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,611572.8,611572.8,15441,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916332,258569.00
03/13/2016 20:45,2,0.000,ALERT,211.93,299.07,59.975,1457916303,"274151322000076","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,650841.7,650841.7,15446,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916334,258570.00
03/13/2016 20:45,2,0.000,ALERT,211.93,302.07,59.986,1457916303,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,330339.3,330339.3,21671,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916336,258571.00
03/13/2016 20:45,2,0.000,ALERT,211.25,299.67,59.965,1457916303,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,644069.3,644069.3,15330,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916337,258572.00
03/13/2016 20:45,2,0.000,ALERT,211.70,301.17,59.981,1457916303,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,328521.9,328521.9,21946,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916339,258573.00
03/13/2016 20:45,2,0.000,ALERT,211.48,298.77,59.981,1457916303,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,341584.4,341584.4,26461,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916341,258574.00
03/13/2016 20:45,2,0.000,ALERT,211.93,301.77,59.986,1457916303,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,338929.0,338929.0,21853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916343,258575.00
03/13/2016 20:45,2,0.000,ALERT,212.61,301.47,59.949,1457916303,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,336561.0,336561.0,21475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916345,258576.00
03/13/2016 20:45,2,0.000,ALERT,211.93,299.97,59.970,1457916303,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,343783.6,343783.6,26279,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916347,258577.00
03/13/2016 20:45,2,0.000,ALERT,211.93,299.37,59.981,1457916303,"201051344000917","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,341055.3,341055.3,26276,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916348,258578.00
03/13/2016 20:45,2,0.000,ALERT,211.93,299.97,59.975,1457916303,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,346162.8,346162.8,26136,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916350,258579.00
03/13/2016 20:45,2,0.000,ALERT,211.70,299.37,59.975,1457916303,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,337988.1,337988.1,26504,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916352,258580.00
03/13/2016 20:45,2,0.000,ALERT,211.03,299.07,59.970,1457916303,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,593483.1,593483.1,15142,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916354,258581.00
03/13/2016 20:45,2,0.000,ALERT,211.93,298.17,59.970,1457916303,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.67,0.0,0.0,0.000,496115.5,496115.5,16174,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916356,258582.00
03/13/2016 20:45,2,0.000,ALERT,211.48,299.67,60.012,1457916303,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,334531.8,334531.8,26471,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916358,258583.00
03/13/2016 20:45,2,0.000,ALERT,211.70,302.07,59.933,1457916303,"201051344000594","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,341170.1,341170.1,21884,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916359,258584.00
03/13/2016 20:45,2,0.000,ALERT,211.70,299.67,59.975,1457916303,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,340825.7,340825.7,26455,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916361,258585.00
03/13/2016 20:45,2,0.000,ALERT,211.03,299.07,59.954,1457916303,"274151322000054","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,606365.0,606365.0,15169,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916363,258586.00
03/13/2016 20:45,2,0.000,ALERT,212.16,301.17,59.975,1457916303,"201051344000867","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,329547.9,329547.9,21913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916365,258587.00
03/13/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1457916303,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,339590.0,339590.0,26334,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916366,258588.00
03/13/2016 20:45,2,0.000,ALERT,211.70,301.47,59.928,1457916303,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,344682.7,344682.7,21323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916368,258589.00
03/13/2016 20:45,2,0.000,ALERT,212.38,300.87,59.975,1457916303,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,338062.8,338062.8,21594,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916370,258590.00
03/13/2016 20:45,2,0.000,ALERT,212.16,301.77,59.975,1457916303,"201051344000569","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,346095.6,346095.6,21262,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916372,258591.00
03/13/2016 20:45,2,0.000,ALERT,211.93,301.77,59.928,1457916303,"201051344000983","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,338559.1,338559.1,21709,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916374,258592.00
03/13/2016 20:45,2,0.000,ALERT,211.93,301.17,59.975,1457916303,"201051344001158","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,334275.2,334275.2,21927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916375,258593.00
03/13/2016 20:45,2,0.000,ALERT,212.38,301.77,59.975,1457916303,"201051344000576","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,339132.3,339132.3,21383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457916377,258594.00
03/13/2016 20:45,2,0.000,ALERT,211.25,298.17,59.970,1457916303,"274151322000087","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,581363.2,581363.2,15228,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457916379,258595.00
03/13/2016 21:00,2,0.000,ALERT,212.61,301.77,60.007,1457917203,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,338976.1,338976.1,21536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917205,258596.00
03/13/2016 21:00,2,0.000,ALERT,211.70,299.07,59.996,1457917203,"274151322000085","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,609168.0,609168.0,15188,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917206,258597.00
03/13/2016 21:00,2,0.000,ALERT,212.83,301.77,59.981,1457917203,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,330539.2,330539.2,21948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917208,258598.00
03/13/2016 21:00,2,0.000,ALERT,212.38,302.07,59.996,1457917203,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,331357.3,331357.3,21934,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917210,258599.00
03/13/2016 21:00,2,0.000,ALERT,211.93,300.27,59.996,1457917203,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,336223.5,336223.5,26470,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917212,258600.00
03/13/2016 21:00,2,0.000,ALERT,211.25,299.37,59.975,1457917203,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,617470.0,617470.0,15407,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917214,258601.00
03/13/2016 21:00,2,0.000,ALERT,212.38,300.87,60.002,1457917203,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,341579.9,341579.9,26477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917215,258602.00
03/13/2016 21:00,2,0.000,ALERT,212.16,300.87,60.002,1457917203,"201051344001230","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,340052.1,340052.1,26261,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917217,258603.00
03/13/2016 21:00,2,0.000,ALERT,212.61,301.17,59.991,1457917203,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,333673.2,333673.2,26450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917219,258604.00
03/13/2016 21:00,2,0.000,ALERT,211.70,300.27,59.996,1457917203,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,344555.8,344555.8,26387,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917221,258605.00
03/13/2016 21:00,2,0.000,ALERT,211.70,298.47,60.002,1457917203,"274151322000094","219011344069620",0.00,6.00,0,296.96,299.97,0.0,0.0,0.000,496037.1,496037.1,16001,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917223,258606.00
03/13/2016 21:00,2,0.000,ALERT,212.16,302.07,60.002,1457917203,"201051344000579","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,345477.1,345477.1,1974,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917225,258607.00
03/13/2016 21:00,2,0.000,ALERT,211.93,300.57,60.007,1457917203,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,341902.6,341902.6,26407,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917226,258608.00
03/13/2016 21:00,2,0.000,ALERT,212.16,299.67,59.996,1457917203,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,344058.4,344058.4,26404,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917228,258609.00
03/13/2016 21:00,2,0.000,ALERT,212.38,299.67,60.002,1457917203,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,337734.6,337734.6,26559,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917230,258610.00
03/13/2016 21:00,2,0.000,ALERT,211.70,299.97,60.002,1457917203,"274151322000083","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,611572.8,611572.8,15443,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917232,258611.00
03/13/2016 21:00,2,0.000,ALERT,212.16,299.67,59.981,1457917203,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,650841.7,650841.7,15448,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917234,258612.00
03/13/2016 21:00,2,0.000,ALERT,212.16,302.68,60.007,1457917203,"201051344000868","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,330339.3,330339.3,21673,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917236,258613.00
03/13/2016 21:00,2,0.000,ALERT,211.48,300.57,59.996,1457917203,"274151322000095","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,644069.3,644069.3,15332,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917237,258614.00
03/13/2016 21:00,2,0.000,ALERT,212.16,301.77,60.007,1457917203,"201051344000988","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,328521.9,328521.9,21948,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917239,258615.00
03/13/2016 21:00,2,0.000,ALERT,211.93,299.67,59.991,1457917203,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,341584.4,341584.4,26463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917241,258616.00
03/13/2016 21:00,2,0.000,ALERT,212.16,302.07,59.959,1457917203,"201051344000458","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,338929.0,338929.0,21855,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917243,258617.00
03/13/2016 21:00,2,0.000,ALERT,212.83,302.07,60.007,1457917203,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,336561.0,336561.0,21477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917245,258618.00
03/13/2016 21:00,2,0.000,ALERT,212.61,300.57,59.991,1457917203,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,343783.6,343783.6,26281,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917247,258619.00
03/13/2016 21:00,2,0.000,ALERT,212.38,299.97,60.002,1457917203,"201051344000917","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,341055.3,341055.3,26278,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917248,258620.00
03/13/2016 21:00,2,0.000,ALERT,212.38,300.87,60.039,1457917203,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,346162.8,346162.8,26138,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917250,258621.00
03/13/2016 21:00,2,0.000,ALERT,212.38,299.97,60.002,1457917203,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,337988.1,337988.1,26506,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917252,258622.00
03/13/2016 21:00,2,0.000,ALERT,211.25,299.37,59.996,1457917203,"274151322000088","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,593483.1,593483.1,15144,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917254,258623.00
03/13/2016 21:00,2,0.000,ALERT,212.38,299.07,60.002,1457917203,"274151322000068","219011344069620",0.00,7.00,0,296.66,299.67,0.0,0.0,0.000,496115.5,496115.5,16176,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917256,258624.00
03/13/2016 21:00,2,0.000,ALERT,211.93,300.57,59.991,1457917203,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,334531.8,334531.8,26473,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917257,258625.00
03/13/2016 21:00,2,0.000,ALERT,211.93,302.37,59.981,1457917203,"201051344000594","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,341170.1,341170.1,21886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917259,258626.00
03/13/2016 21:00,2,0.000,ALERT,212.38,299.97,59.996,1457917203,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,340825.7,340825.7,26457,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917261,258627.00
03/13/2016 21:00,2,0.000,ALERT,211.48,299.97,59.991,1457917203,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,606365.0,606365.0,15171,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917263,258628.00
03/13/2016 21:00,2,0.000,ALERT,212.61,301.77,59.991,1457917203,"201051344000867","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,329547.9,329547.9,21915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917265,258629.00
03/13/2016 21:00,2,0.000,ALERT,212.16,300.27,59.991,1457917203,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,339590.0,339590.0,26336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917267,258630.00
03/13/2016 21:00,2,0.000,ALERT,212.16,302.07,59.986,1457917203,"201051344000900","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,344682.7,344682.7,21325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917269,258631.00
03/13/2016 21:00,2,0.000,ALERT,212.38,301.47,60.012,1457917203,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,338062.8,338062.8,21596,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917271,258632.00
03/13/2016 21:00,2,0.000,ALERT,212.38,302.37,60.007,1457917203,"201051344000569","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,346095.6,346095.6,21264,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917273,258633.00
03/13/2016 21:00,2,0.000,ALERT,212.16,302.37,59.996,1457917203,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,338559.1,338559.1,21711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917275,258634.00
03/13/2016 21:00,2,0.000,ALERT,212.16,301.77,59.996,1457917203,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,334275.2,334275.2,21929,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917276,258635.00
03/13/2016 21:00,2,0.000,ALERT,212.61,302.37,59.996,1457917203,"201051344000576","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,339132.3,339132.3,21385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457917278,258636.00
03/13/2016 21:00,2,0.000,ALERT,211.70,298.17,60.028,1457917203,"274151322000087","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,581363.2,581363.2,15230,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457917280,258637.00
03/13/2016 21:15,2,0.000,ALERT,212.83,301.77,59.996,1457918104,"201051344000645","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,338976.1,338976.1,21538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918106,258638.00
03/13/2016 21:15,2,0.000,ALERT,211.48,299.07,59.981,1457918104,"274151322000085","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,609168.0,609168.0,15190,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918107,258639.00
03/13/2016 21:15,2,0.000,ALERT,212.83,301.47,59.991,1457918104,"201051344000633","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,330539.2,330539.2,21950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918109,258640.00
03/13/2016 21:15,2,0.000,ALERT,212.38,301.77,60.012,1457918104,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,331357.3,331357.3,21936,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918111,258641.00
03/13/2016 21:15,2,0.000,ALERT,211.70,299.97,59.996,1457918104,"201051344000646","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,336223.5,336223.5,26472,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918113,258642.00
03/13/2016 21:15,2,0.000,ALERT,211.48,300.27,59.996,1457918104,"274151322000052","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,617470.0,617470.0,15409,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918115,258643.00
03/13/2016 21:15,2,0.000,ALERT,212.16,300.57,59.991,1457918104,"201051344000585","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,341579.9,341579.9,26479,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918116,258644.00
03/13/2016 21:15,2,0.000,ALERT,211.93,300.57,59.986,1457918104,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,340052.1,340052.1,26263,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918118,258645.00
03/13/2016 21:15,2,0.000,ALERT,212.61,301.17,60.002,1457918104,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,333673.2,333673.2,26452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918120,258646.00
03/13/2016 21:15,2,0.000,ALERT,211.70,300.27,60.028,1457918104,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,344555.8,344555.8,26389,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918122,258647.00
03/13/2016 21:15,2,0.000,ALERT,211.48,298.77,59.996,1457918104,"274151322000094","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,496037.1,496037.1,16003,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918124,258648.00
03/13/2016 21:15,2,0.000,ALERT,212.38,302.98,59.996,1457918104,"201051344000579","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,345477.1,345477.1,1976,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918125,258649.00
03/13/2016 21:15,2,0.000,ALERT,211.93,300.87,60.002,1457918104,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,341902.6,341902.6,26409,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918127,258650.00
03/13/2016 21:15,2,0.000,ALERT,212.38,300.57,60.002,1457918104,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,344058.4,344058.4,26406,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918129,258651.00
03/13/2016 21:15,2,0.000,ALERT,212.16,299.67,60.039,1457918104,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,337734.6,337734.6,26561,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918131,258652.00
03/13/2016 21:15,2,0.000,ALERT,211.70,299.97,60.023,1457918104,"274151322000083","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,611572.8,611572.8,15445,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918133,258653.00
03/13/2016 21:15,2,0.000,ALERT,212.16,299.07,59.996,1457918104,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,650841.7,650841.7,15450,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918135,258654.00
03/13/2016 21:15,2,0.000,ALERT,212.16,302.68,60.028,1457918104,"201051344000868","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,330339.3,330339.3,21675,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918137,258655.00
03/13/2016 21:15,2,0.000,ALERT,211.48,300.57,59.965,1457918104,"274151322000095","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,644069.3,644069.3,15334,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918139,258656.00
03/13/2016 21:15,2,0.000,ALERT,212.16,301.77,60.034,1457918104,"201051344000988","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,328521.9,328521.9,21950,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918141,258657.00
03/13/2016 21:15,2,0.000,ALERT,211.93,299.37,59.996,1457918104,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,341584.4,341584.4,26465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918142,258658.00
03/13/2016 21:15,2,0.000,ALERT,212.16,302.07,59.996,1457918104,"201051344000458","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,338929.0,338929.0,21857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918144,258659.00
03/13/2016 21:15,2,0.000,ALERT,212.83,301.77,59.970,1457918104,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,336561.0,336561.0,21479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918146,258660.00
03/13/2016 21:15,2,0.000,ALERT,212.38,300.27,59.986,1457918104,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,343783.6,343783.6,26283,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918148,258661.00
03/13/2016 21:15,2,0.000,ALERT,212.38,299.97,59.981,1457918104,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,341055.3,341055.3,26280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918149,258662.00
03/13/2016 21:15,2,0.000,ALERT,212.38,300.57,59.996,1457918104,"201051344001145","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,346162.8,346162.8,26140,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918151,258663.00
03/13/2016 21:15,2,0.000,ALERT,212.38,299.67,59.986,1457918104,"201051344000651","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,337988.1,337988.1,26508,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918153,258664.00
03/13/2016 21:15,2,0.000,ALERT,211.25,299.37,59.981,1457918104,"274151322000088","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,593483.1,593483.1,15146,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918155,258665.00
03/13/2016 21:15,2,0.000,ALERT,212.16,298.77,59.975,1457918104,"274151322000068","219011344069620",0.00,7.00,0,296.66,299.97,0.0,0.0,0.000,496115.5,496115.5,16178,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918157,258666.00
03/13/2016 21:15,2,0.000,ALERT,211.70,300.27,59.981,1457918104,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,334531.8,334531.8,26475,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918159,258667.00
03/13/2016 21:15,2,0.000,ALERT,212.16,302.68,59.986,1457918104,"201051344000594","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,341170.1,341170.1,21888,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918160,258668.00
03/13/2016 21:15,2,0.000,ALERT,212.16,299.67,60.023,1457918104,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,340825.7,340825.7,26459,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918162,258669.00
03/13/2016 21:15,2,0.000,ALERT,211.48,299.97,59.949,1457918104,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,606365.0,606365.0,15173,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918164,258670.00
03/13/2016 21:15,2,0.000,ALERT,212.61,301.47,59.933,1457918104,"201051344000867","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,329547.9,329547.9,21917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918166,258671.00
03/13/2016 21:15,2,0.000,ALERT,211.93,299.97,59.981,1457918104,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,339590.0,339590.0,26338,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918168,258672.00
03/13/2016 21:15,2,0.000,ALERT,212.16,302.07,59.981,1457918104,"201051344000900","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,344682.7,344682.7,21327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918169,258673.00
03/13/2016 21:15,2,0.000,ALERT,212.61,301.17,59.975,1457918104,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,338062.8,338062.8,21598,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918171,258674.00
03/13/2016 21:15,2,0.000,ALERT,212.38,302.68,59.996,1457918104,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,346095.6,346095.6,21266,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918173,258675.00
03/13/2016 21:15,2,0.000,ALERT,212.38,302.07,59.986,1457918104,"201051344000983","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,338559.1,338559.1,21713,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918175,258676.00
03/13/2016 21:15,2,0.000,ALERT,212.38,302.07,60.002,1457918104,"201051344001158","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,334275.2,334275.2,21931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918177,258677.00
03/13/2016 21:15,2,0.000,ALERT,212.83,302.37,59.981,1457918104,"201051344000576","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,339132.3,339132.3,21387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457918179,258678.00
03/13/2016 21:15,2,0.000,ALERT,211.70,299.07,59.975,1457918104,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,581363.2,581363.2,15232,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457918180,258679.00
03/13/2016 21:30,2,0.000,ALERT,213.06,302.37,60.023,1457919003,"201051344000645","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,338976.1,338976.1,21540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919005,258680.00
03/13/2016 21:30,2,0.000,ALERT,211.93,299.97,60.007,1457919003,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,609168.0,609168.0,15192,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919007,258681.00
03/13/2016 21:30,2,0.000,ALERT,213.29,302.37,60.012,1457919003,"201051344000633","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,330539.2,330539.2,21952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919008,258682.00
03/13/2016 21:30,2,0.000,ALERT,212.61,302.37,60.007,1457919003,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,331357.3,331357.3,21938,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919010,258683.00
03/13/2016 21:30,2,0.000,ALERT,212.16,300.57,59.970,1457919003,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,336223.5,336223.5,26474,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919012,258684.00
03/13/2016 21:30,2,0.000,ALERT,211.48,300.57,60.007,1457919003,"274151322000052","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,617470.0,617470.0,15411,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919014,258685.00
03/13/2016 21:30,2,0.000,ALERT,212.38,300.87,60.018,1457919003,"201051344000585","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,341579.9,341579.9,26481,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919016,258686.00
03/13/2016 21:30,2,0.000,ALERT,212.16,301.17,60.018,1457919003,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,340052.1,340052.1,26265,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919017,258687.00
03/13/2016 21:30,2,0.000,ALERT,212.61,301.47,60.039,1457919003,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.37,0.0,0.0,0.000,333673.2,333673.2,26454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919019,258688.00
03/13/2016 21:30,2,0.000,ALERT,211.70,300.57,60.028,1457919003,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,344555.8,344555.8,26391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919021,258689.00
03/13/2016 21:30,2,0.000,ALERT,211.70,299.07,60.007,1457919003,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,496037.1,496037.1,16005,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919023,258690.00
03/13/2016 21:30,2,0.000,ALERT,212.61,303.28,60.034,1457919003,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,345477.1,345477.1,1978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919025,258691.00
03/13/2016 21:30,2,0.000,ALERT,212.16,301.17,60.012,1457919003,"201051344000890","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,341902.6,341902.6,26411,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919027,258692.00
03/13/2016 21:30,2,0.000,ALERT,212.38,300.57,60.018,1457919003,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,344058.4,344058.4,26408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919028,258693.00
03/13/2016 21:30,2,0.000,ALERT,212.38,300.27,60.002,1457919003,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,337734.6,337734.6,26563,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919030,258694.00
03/13/2016 21:30,2,0.000,ALERT,211.93,299.97,60.012,1457919003,"274151322000083","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,611572.8,611572.8,15447,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919032,258695.00
03/13/2016 21:30,2,0.000,ALERT,212.38,300.27,59.996,1457919003,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,650841.7,650841.7,15452,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919034,258696.00
03/13/2016 21:30,2,0.000,ALERT,212.61,302.98,59.996,1457919003,"201051344000868","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,330339.3,330339.3,21677,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919036,258697.00
03/13/2016 21:30,2,0.000,ALERT,211.93,300.87,60.018,1457919003,"274151322000095","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,644069.3,644069.3,15336,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919037,258698.00
03/13/2016 21:30,2,0.000,ALERT,212.38,302.37,59.975,1457919003,"201051344000988","219011344069620",0.00,6.00,0,297.57,303.88,0.0,0.0,0.000,328521.9,328521.9,21952,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919039,258699.00
03/13/2016 21:30,2,0.000,ALERT,212.16,299.97,60.007,1457919003,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,341584.4,341584.4,26467,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919041,258700.00
