ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 21:30,2,0.000,ALERT,212.61,302.37,59.996,1457919003,"201051344000458","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,338929.0,338929.0,21859,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919043,258701.00
03/13/2016 21:30,2,0.000,ALERT,213.06,302.07,59.996,1457919003,"201051344000853","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,336561.0,336561.0,21481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919045,258702.00
03/13/2016 21:30,2,0.000,ALERT,212.61,300.57,59.996,1457919003,"201051344000685","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,343783.6,343783.6,26285,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919047,258703.00
03/13/2016 21:30,2,0.000,ALERT,212.61,300.27,60.034,1457919003,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,341055.3,341055.3,26282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919048,258704.00
03/13/2016 21:30,2,0.000,ALERT,212.61,300.87,59.975,1457919003,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,346162.8,346162.8,26142,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919050,258705.00
03/13/2016 21:30,2,0.000,ALERT,212.38,299.97,59.970,1457919003,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,337988.1,337988.1,26510,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919053,258706.00
03/13/2016 21:30,2,0.000,ALERT,211.48,299.97,59.991,1457919003,"274151322000088","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,593483.1,593483.1,15148,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919055,258707.00
03/13/2016 21:30,2,0.000,ALERT,212.61,299.37,60.002,1457919003,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,496115.5,496115.5,16180,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919056,258708.00
03/13/2016 21:30,2,0.000,ALERT,211.93,300.57,59.996,1457919003,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,334531.8,334531.8,26477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919058,258709.00
03/13/2016 21:30,2,0.000,ALERT,212.38,302.98,59.996,1457919003,"201051344000594","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,341170.1,341170.1,21890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919060,258710.00
03/13/2016 21:30,2,0.000,ALERT,212.38,300.27,59.986,1457919003,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,340825.7,340825.7,26461,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919062,258711.00
03/13/2016 21:30,2,0.000,ALERT,211.70,300.57,59.986,1457919003,"274151322000054","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,606365.0,606365.0,15175,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919064,258712.00
03/13/2016 21:30,2,0.000,ALERT,212.83,301.77,59.996,1457919003,"201051344000867","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,329547.9,329547.9,21919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919065,258713.00
03/13/2016 21:30,2,0.000,ALERT,212.38,300.87,59.991,1457919003,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,339590.0,339590.0,26340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919067,258714.00
03/13/2016 21:30,2,0.000,ALERT,212.38,302.07,59.996,1457919003,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,344682.7,344682.7,21329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919069,258715.00
03/13/2016 21:30,2,0.000,ALERT,212.61,301.47,59.996,1457919003,"201051344000648","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,338062.8,338062.8,21600,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919071,258716.00
03/13/2016 21:30,2,0.000,ALERT,212.83,302.98,59.996,1457919003,"201051344000569","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,346095.6,346095.6,21268,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919073,258717.00
03/13/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1457919003,"201051344000983","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,338559.1,338559.1,21715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919074,258718.00
03/13/2016 21:30,2,0.000,ALERT,212.83,302.07,59.991,1457919003,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,334275.2,334275.2,21933,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919076,258719.00
03/13/2016 21:30,2,0.000,ALERT,213.06,302.68,59.991,1457919003,"201051344000576","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,339132.3,339132.3,21389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919078,258720.00
03/13/2016 21:30,2,0.000,ALERT,211.93,299.07,59.970,1457919003,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,581363.2,581363.2,15234,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919080,258721.00
03/13/2016 21:45,2,0.000,ALERT,213.29,302.68,59.975,1457919903,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,338976.1,338976.1,21542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919905,258722.00
03/13/2016 21:45,2,0.000,ALERT,212.16,299.37,60.007,1457919903,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,609168.0,609168.0,15194,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919907,258723.00
03/13/2016 21:45,2,0.000,ALERT,213.51,302.37,59.981,1457919903,"201051344000633","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,330539.2,330539.2,21954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919909,258724.00
03/13/2016 21:45,2,0.000,ALERT,212.83,302.68,59.975,1457919903,"201051344000469","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,331357.3,331357.3,21940,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919911,258725.00
03/13/2016 21:45,2,0.000,ALERT,212.61,301.17,59.970,1457919903,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,336223.5,336223.5,26476,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919913,258726.00
03/13/2016 21:45,2,0.000,ALERT,211.93,300.87,59.959,1457919903,"274151322000052","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,617470.0,617470.0,15413,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919915,258727.00
03/13/2016 21:45,2,0.000,ALERT,213.06,301.77,59.965,1457919903,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,341579.9,341579.9,26483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919917,258728.00
03/13/2016 21:45,2,0.000,ALERT,212.83,301.77,59.970,1457919903,"201051344001230","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,340052.1,340052.1,26267,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919919,258729.00
03/13/2016 21:45,2,0.000,ALERT,213.51,302.37,59.949,1457919903,"201051344000582","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,333673.2,333673.2,26456,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919920,258730.00
03/13/2016 21:45,2,0.000,ALERT,212.38,301.17,59.965,1457919903,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,344555.8,344555.8,26393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919922,258731.00
03/13/2016 21:45,2,0.000,ALERT,211.93,299.07,59.970,1457919903,"274151322000094","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,496037.1,496037.1,16007,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919924,258732.00
03/13/2016 21:45,2,0.000,ALERT,212.83,303.28,59.970,1457919903,"201051344000579","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,345477.1,345477.1,1980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919926,258733.00
03/13/2016 21:45,2,0.000,ALERT,212.61,301.77,59.928,1457919903,"201051344000890","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,341902.6,341902.6,26413,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919928,258734.00
03/13/2016 21:45,2,0.000,ALERT,212.83,301.47,59.975,1457919903,"201051344000438","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,344058.4,344058.4,26410,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919929,258735.00
03/13/2016 21:45,2,0.000,ALERT,213.06,301.17,60.007,1457919903,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,337734.6,337734.6,26565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919931,258736.00
03/13/2016 21:45,2,0.000,ALERT,211.93,299.67,59.928,1457919903,"274151322000083","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,611572.8,611572.8,15449,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919933,258737.00
03/13/2016 21:45,2,0.000,ALERT,212.61,300.27,59.970,1457919903,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,650841.7,650841.7,15454,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919935,258738.00
03/13/2016 21:45,2,0.000,ALERT,212.83,303.58,59.975,1457919903,"201051344000868","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,330339.3,330339.3,21679,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919937,258739.00
03/13/2016 21:45,2,0.000,ALERT,211.93,300.87,59.970,1457919903,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,644069.3,644069.3,15338,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919938,258740.00
03/13/2016 21:45,2,0.000,ALERT,212.61,302.68,60.002,1457919903,"201051344000988","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,328521.9,328521.9,21954,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919940,258741.00
03/13/2016 21:45,2,0.000,ALERT,212.61,300.57,60.002,1457919903,"201051344001025","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,341584.4,341584.4,26469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919942,258742.00
03/13/2016 21:45,2,0.000,ALERT,212.61,302.68,59.996,1457919903,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,338929.0,338929.0,21861,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919944,258743.00
03/13/2016 21:45,2,0.000,ALERT,213.29,302.37,59.944,1457919903,"201051344000853","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,336561.0,336561.0,21483,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919946,258744.00
03/13/2016 21:45,2,0.000,ALERT,213.06,301.47,59.922,1457919903,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,343783.6,343783.6,26287,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919948,258745.00
03/13/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1457919903,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,341055.3,341055.3,26284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919949,258746.00
03/13/2016 21:45,2,0.000,ALERT,213.06,302.07,59.996,1457919903,"201051344001145","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,346162.8,346162.8,26144,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919951,258747.00
03/13/2016 21:45,2,0.000,ALERT,212.83,300.87,59.970,1457919903,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,337988.1,337988.1,26512,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919953,258748.00
03/13/2016 21:45,2,0.000,ALERT,211.48,299.97,59.975,1457919903,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,593483.1,593483.1,15150,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919955,258749.00
03/13/2016 21:45,2,0.000,ALERT,212.61,299.37,59.970,1457919903,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,496115.5,496115.5,16182,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919957,258750.00
03/13/2016 21:45,2,0.000,ALERT,212.38,301.47,60.002,1457919903,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,334531.8,334531.8,26479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919958,258751.00
03/13/2016 21:45,2,0.000,ALERT,212.38,303.28,59.949,1457919903,"201051344000594","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,341170.1,341170.1,21892,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919960,258752.00
03/13/2016 21:45,2,0.000,ALERT,212.83,301.17,59.944,1457919903,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,340825.7,340825.7,26463,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919962,258753.00
03/13/2016 21:45,2,0.000,ALERT,211.70,299.97,59.986,1457919903,"274151322000054","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,606365.0,606365.0,15177,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919964,258754.00
03/13/2016 21:45,2,0.000,ALERT,213.06,302.37,59.986,1457919903,"201051344000867","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,329547.9,329547.9,21921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919965,258755.00
03/13/2016 21:45,2,0.000,ALERT,212.61,301.17,59.981,1457919903,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,339590.0,339590.0,26342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919967,258756.00
03/13/2016 21:45,2,0.000,ALERT,212.61,302.98,60.007,1457919903,"201051344000900","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,344682.7,344682.7,21331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919969,258757.00
03/13/2016 21:45,2,0.000,ALERT,213.06,302.07,60.023,1457919903,"201051344000648","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,338062.8,338062.8,21602,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919971,258758.00
03/13/2016 21:45,2,0.000,ALERT,212.83,303.28,59.965,1457919903,"201051344000569","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,346095.6,346095.6,21270,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457919973,258759.00
03/13/2016 21:45,2,0.000,ALERT,212.83,302.98,59.986,1457919903,"201051344000983","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,338559.1,338559.1,21717,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919975,258760.00
03/13/2016 21:45,2,0.000,ALERT,212.83,302.37,59.991,1457919903,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,334275.2,334275.2,21935,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919977,258761.00
03/13/2016 21:45,2,0.000,ALERT,213.29,302.98,59.986,1457919903,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,339132.3,339132.3,21391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919978,258762.00
03/13/2016 21:45,2,0.000,ALERT,211.93,298.77,59.975,1457919903,"274151322000087","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,581363.2,581363.2,15236,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457919980,258763.00
03/13/2016 22:00,2,0.000,ALERT,213.74,302.98,59.991,1457920803,"201051344000645","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,338976.1,338976.1,21544,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920805,258764.00
03/13/2016 22:00,2,0.000,ALERT,212.61,300.57,59.991,1457920803,"274151322000085","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,609168.0,609168.0,15196,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920807,258765.00
03/13/2016 22:00,2,0.000,ALERT,213.96,302.98,60.018,1457920803,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,330539.2,330539.2,21956,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920809,258766.00
03/13/2016 22:00,2,0.000,ALERT,213.29,302.98,59.991,1457920803,"201051344000469","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,331357.3,331357.3,21942,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920811,258767.00
03/13/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1457920803,"201051344000646","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,336223.5,336223.5,26478,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920813,258768.00
03/13/2016 22:00,2,0.000,ALERT,212.16,299.97,59.996,1457920803,"274151322000052","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,617470.0,617470.0,15415,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920814,258769.00
03/13/2016 22:00,2,0.000,ALERT,213.06,302.07,59.996,1457920803,"201051344000585","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,341579.9,341579.9,26485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920816,258770.00
03/13/2016 22:00,2,0.000,ALERT,213.06,302.37,59.996,1457920803,"201051344001230","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,340052.1,340052.1,26269,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920818,258771.00
03/13/2016 22:00,2,0.000,ALERT,213.74,302.98,59.975,1457920803,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,333673.2,333673.2,26458,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920820,258772.00
03/13/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1457920803,"201051344000955","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,344555.8,344555.8,26395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920822,258773.00
03/13/2016 22:00,2,0.000,ALERT,212.61,299.67,59.996,1457920803,"274151322000094","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,496037.1,496037.1,16009,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920823,258774.00
03/13/2016 22:00,2,0.000,ALERT,213.29,303.58,60.007,1457920803,"201051344000579","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,345477.1,345477.1,1982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920825,258775.00
03/13/2016 22:00,2,0.000,ALERT,212.83,302.07,59.986,1457920803,"201051344000890","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,341902.6,341902.6,26415,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920827,258776.00
03/13/2016 22:00,2,0.000,ALERT,213.06,301.77,59.996,1457920803,"201051344000438","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,344058.4,344058.4,26412,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920829,258777.00
03/13/2016 22:00,2,0.000,ALERT,213.29,301.17,59.996,1457920803,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,337734.6,337734.6,26567,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920831,258778.00
03/13/2016 22:00,2,0.000,ALERT,212.38,300.87,59.996,1457920803,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,611572.8,611572.8,15451,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920833,258779.00
03/13/2016 22:00,2,0.000,ALERT,213.06,300.87,60.007,1457920803,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,650841.7,650841.7,15456,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920836,258780.00
03/13/2016 22:00,2,0.000,ALERT,213.06,303.88,59.970,1457920803,"201051344000868","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,330339.3,330339.3,21681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920837,258781.00
03/13/2016 22:00,2,0.000,ALERT,212.38,302.07,59.986,1457920803,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,644069.3,644069.3,15340,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920839,258782.00
03/13/2016 22:00,2,0.000,ALERT,212.83,302.68,59.991,1457920803,"201051344000988","219011344069620",0.00,5.50,0,297.87,304.18,0.0,0.0,0.000,328521.9,328521.9,21956,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920841,258783.00
03/13/2016 22:00,2,0.000,ALERT,212.83,301.47,59.965,1457920803,"201051344001025","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,341584.4,341584.4,26471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920843,258784.00
03/13/2016 22:00,2,0.000,ALERT,213.06,303.28,60.007,1457920803,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,338929.0,338929.0,21863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920845,258785.00
03/13/2016 22:00,2,0.000,ALERT,213.74,302.98,59.991,1457920803,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,336561.0,336561.0,21485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920847,258786.00
03/13/2016 22:00,2,0.000,ALERT,213.51,302.07,60.002,1457920803,"201051344000685","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,343783.6,343783.6,26289,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920848,258787.00
03/13/2016 22:00,2,0.000,ALERT,213.29,301.47,60.007,1457920803,"201051344000917","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,341055.3,341055.3,26286,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920850,258788.00
03/13/2016 22:00,2,0.000,ALERT,213.29,302.37,60.012,1457920803,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,346162.8,346162.8,26146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920852,258789.00
03/13/2016 22:00,2,0.000,ALERT,213.29,301.47,60.002,1457920803,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,337988.1,337988.1,26514,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920854,258790.00
03/13/2016 22:00,2,0.000,ALERT,211.93,299.97,60.002,1457920803,"274151322000088","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,593483.1,593483.1,15152,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920856,258791.00
03/13/2016 22:00,2,0.000,ALERT,213.06,299.67,60.002,1457920803,"274151322000068","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,496115.5,496115.5,16184,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920857,258792.00
03/13/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1457920803,"201051344001135","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,334531.8,334531.8,26481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920859,258793.00
03/13/2016 22:00,2,0.000,ALERT,212.83,303.58,60.039,1457920803,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,341170.1,341170.1,21894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920861,258794.00
03/13/2016 22:00,2,0.000,ALERT,213.06,301.47,60.007,1457920803,"201051344001203","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,340825.7,340825.7,26465,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920863,258795.00
03/13/2016 22:00,2,0.000,ALERT,212.16,299.97,59.981,1457920803,"274151322000054","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,606365.0,606365.0,15179,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920865,258796.00
03/13/2016 22:00,2,0.000,ALERT,213.29,302.37,60.028,1457920803,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,329547.9,329547.9,21923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920867,258797.00
03/13/2016 22:00,2,0.000,ALERT,213.06,301.77,60.007,1457920803,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,339590.0,339590.0,26344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920868,258798.00
03/13/2016 22:00,2,0.000,ALERT,213.06,302.98,59.944,1457920803,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,344682.7,344682.7,21333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920870,258799.00
03/13/2016 22:00,2,0.000,ALERT,213.29,302.37,60.023,1457920803,"201051344000648","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,338062.8,338062.8,21604,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920872,258800.00
03/13/2016 22:00,2,0.000,ALERT,213.29,303.58,59.996,1457920803,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,346095.6,346095.6,21272,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920874,258801.00
03/13/2016 22:00,2,0.000,ALERT,213.06,303.28,60.012,1457920803,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,338559.1,338559.1,21719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457920876,258802.00
03/13/2016 22:00,2,0.000,ALERT,213.29,302.98,59.986,1457920803,"201051344001158","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,334275.2,334275.2,21937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920878,258803.00
03/13/2016 22:00,2,0.000,ALERT,213.74,303.58,59.996,1457920803,"201051344000576","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,339132.3,339132.3,21393,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920879,258804.00
03/13/2016 22:00,2,0.000,ALERT,212.38,299.67,59.981,1457920803,"274151322000087","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,581363.2,581363.2,15238,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457920881,258805.00
03/13/2016 22:15,2,0.000,ALERT,213.51,302.37,59.965,1457921703,"201051344000645","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,338976.1,338976.1,21546,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921705,258806.00
03/13/2016 22:15,2,0.000,ALERT,212.61,300.27,59.965,1457921703,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,609168.0,609168.0,15198,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921706,258807.00
03/13/2016 22:15,2,0.000,ALERT,213.51,302.07,59.996,1457921703,"201051344000633","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,330539.2,330539.2,21958,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921708,258808.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.37,59.975,1457921703,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,331357.3,331357.3,21944,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921710,258809.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.07,59.965,1457921703,"201051344000646","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,336223.5,336223.5,26480,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457921712,258810.00
03/13/2016 22:15,2,0.000,ALERT,212.16,300.57,59.965,1457921703,"274151322000052","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,617470.0,617470.0,15417,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921714,258811.00
03/13/2016 22:15,2,0.000,ALERT,213.51,302.37,59.970,1457921703,"201051344000585","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,341579.9,341579.9,26487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921715,258812.00
03/13/2016 22:15,2,0.000,ALERT,213.29,302.68,59.970,1457921703,"201051344001230","219011344069620",0.00,5.50,0,300.57,303.58,0.0,0.0,0.000,340052.1,340052.1,26271,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921717,258813.00
03/13/2016 22:15,2,0.000,ALERT,213.74,302.98,59.938,1457921703,"201051344000582","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,333673.2,333673.2,26460,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921719,258814.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.07,60.002,1457921703,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,344555.8,344555.8,26397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921721,258815.00
03/13/2016 22:15,2,0.000,ALERT,212.61,300.27,59.959,1457921703,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,496037.1,496037.1,16011,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921723,258816.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.98,59.970,1457921703,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,345477.1,345477.1,1984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921724,258817.00
03/13/2016 22:15,2,0.000,ALERT,213.29,302.98,59.933,1457921703,"201051344000890","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,341902.6,341902.6,26417,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921726,258818.00
03/13/2016 22:15,2,0.000,ALERT,213.51,302.37,60.002,1457921703,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,344058.4,344058.4,26414,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921728,258819.00
03/13/2016 22:15,2,0.000,ALERT,213.51,301.47,60.002,1457921703,"201051344000417","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,337734.6,337734.6,26569,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921730,258820.00
03/13/2016 22:15,2,0.000,ALERT,212.61,301.17,59.959,1457921703,"274151322000083","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,611572.8,611572.8,15453,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457921731,258821.00
03/13/2016 22:15,2,0.000,ALERT,213.06,300.87,59.965,1457921703,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,650841.7,650841.7,15458,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921733,258822.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.98,59.975,1457921703,"201051344000868","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,330339.3,330339.3,21683,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457921735,258823.00
03/13/2016 22:15,2,0.000,ALERT,212.38,301.47,59.975,1457921703,"274151322000095","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,644069.3,644069.3,15342,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457921737,258824.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.37,59.959,1457921703,"201051344000988","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,328521.9,328521.9,21958,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921739,258825.00
03/13/2016 22:15,2,0.000,ALERT,213.06,301.77,60.002,1457921703,"201051344001025","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,341584.4,341584.4,26473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921741,258826.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.98,59.922,1457921703,"201051344000458","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,338929.0,338929.0,21865,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921743,258827.00
03/13/2016 22:15,2,0.000,ALERT,213.51,302.37,59.928,1457921703,"201051344000853","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,336561.0,336561.0,21487,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457921744,258828.00
03/13/2016 22:15,2,0.000,ALERT,213.74,302.37,60.023,1457921703,"201051344000685","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,343783.6,343783.6,26291,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921746,258829.00
03/13/2016 22:15,2,0.000,ALERT,213.29,301.77,59.981,1457921703,"201051344000917","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,341055.3,341055.3,26288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921748,258830.00
03/13/2016 22:15,2,0.000,ALERT,213.51,302.37,59.975,1457921703,"201051344001145","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,346162.8,346162.8,26148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921750,258831.00
03/13/2016 22:15,2,0.000,ALERT,213.29,301.47,59.991,1457921703,"201051344000651","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,337988.1,337988.1,26516,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457921752,258832.00
03/13/2016 22:15,2,0.000,ALERT,212.16,300.27,59.991,1457921703,"274151322000088","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,593483.1,593483.1,15154,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921753,258833.00
03/13/2016 22:15,2,0.000,ALERT,213.06,299.97,59.975,1457921703,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,496115.5,496115.5,16186,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921755,258834.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.37,59.991,1457921703,"201051344001135","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,334531.8,334531.8,26483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921757,258835.00
03/13/2016 22:15,2,0.000,ALERT,212.83,302.98,59.986,1457921703,"201051344000594","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,341170.1,341170.1,21896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921759,258836.00
03/13/2016 22:15,2,0.000,ALERT,213.29,301.77,59.986,1457921703,"201051344001203","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,340825.7,340825.7,26467,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921761,258837.00
03/13/2016 22:15,2,0.000,ALERT,212.38,300.57,59.981,1457921703,"274151322000054","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,606365.0,606365.0,15181,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921762,258838.00
03/13/2016 22:15,2,0.000,ALERT,213.51,302.07,59.986,1457921703,"201051344000867","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,329547.9,329547.9,21925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921764,258839.00
03/13/2016 22:15,2,0.000,ALERT,213.29,302.07,59.981,1457921703,"201051344001093","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,339590.0,339590.0,26346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921766,258840.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.37,59.981,1457921703,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,344682.7,344682.7,21335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457921768,258841.00
03/13/2016 22:15,2,0.000,ALERT,213.29,302.07,59.970,1457921703,"201051344000648","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,338062.8,338062.8,21606,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921770,258842.00
03/13/2016 22:15,2,0.000,ALERT,213.29,302.98,59.986,1457921703,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,346095.6,346095.6,21274,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921772,258843.00
03/13/2016 22:15,2,0.000,ALERT,213.06,302.68,59.991,1457921703,"201051344000983","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,338559.1,338559.1,21721,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921774,258844.00
03/13/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1457921703,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,334275.2,334275.2,21939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921776,258845.00
