ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 22:15,2,0.000,ALERT,213.74,302.98,59.991,1457921703,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,339132.3,339132.3,21395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921778,258846.00
03/13/2016 22:15,2,0.000,ALERT,212.61,299.67,59.986,1457921703,"274151322000087","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,581363.2,581363.2,15240,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457921779,258847.00
03/13/2016 22:30,2,0.000,ALERT,213.96,303.58,59.996,1457922604,"201051344000645","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,338976.1,338976.1,21548,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922606,258848.00
03/13/2016 22:30,2,0.000,ALERT,213.06,300.87,59.986,1457922604,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,609168.0,609168.0,15200,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922607,258849.00
03/13/2016 22:30,2,0.000,ALERT,214.19,303.58,59.986,1457922604,"201051344000633","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,330539.2,330539.2,21960,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922609,258850.00
03/13/2016 22:30,2,0.000,ALERT,213.74,303.58,59.981,1457922604,"201051344000469","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,331357.3,331357.3,21946,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922611,258851.00
03/13/2016 22:30,2,0.000,ALERT,213.29,302.68,59.981,1457922604,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,336223.5,336223.5,26482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922613,258852.00
03/13/2016 22:30,2,0.000,ALERT,212.61,301.77,60.018,1457922604,"274151322000052","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,617470.0,617470.0,15419,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922614,258853.00
03/13/2016 22:30,2,0.000,ALERT,213.74,302.98,59.986,1457922604,"201051344000585","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,341579.9,341579.9,26489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922616,258854.00
03/13/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1457922604,"201051344001230","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,340052.1,340052.1,26273,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922618,258855.00
03/13/2016 22:30,2,0.000,ALERT,214.19,303.58,59.975,1457922604,"201051344000582","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,333673.2,333673.2,26462,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922621,258856.00
03/13/2016 22:30,2,0.000,ALERT,213.06,302.68,59.949,1457922604,"201051344000955","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,344555.8,344555.8,26399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922622,258857.00
03/13/2016 22:30,2,0.000,ALERT,212.83,300.57,59.965,1457922604,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,496037.1,496037.1,16013,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922624,258858.00
03/13/2016 22:30,2,0.000,ALERT,213.51,304.18,59.959,1457922604,"201051344000579","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,345477.1,345477.1,1986,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922626,258859.00
03/13/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1457922604,"201051344000890","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,341902.6,341902.6,26419,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922628,258860.00
03/13/2016 22:30,2,0.000,ALERT,213.74,302.68,59.933,1457922604,"201051344000438","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,344058.4,344058.4,26416,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922629,258861.00
03/13/2016 22:30,2,0.000,ALERT,213.74,302.07,59.975,1457922604,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,337734.6,337734.6,26571,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922631,258862.00
03/13/2016 22:30,2,0.000,ALERT,212.83,301.47,59.975,1457922604,"274151322000083","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,611572.8,611572.8,15455,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922633,258863.00
03/13/2016 22:30,2,0.000,ALERT,213.51,301.77,59.975,1457922604,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,650841.7,650841.7,15460,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922635,258864.00
03/13/2016 22:30,2,0.000,ALERT,213.51,304.18,60.018,1457922604,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,330339.3,330339.3,21685,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922637,258865.00
03/13/2016 22:30,2,0.000,ALERT,213.06,302.37,59.970,1457922604,"274151322000095","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,644069.3,644069.3,15344,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922639,258866.00
03/13/2016 22:30,2,0.000,ALERT,213.29,303.28,59.975,1457922604,"201051344000988","219011344069620",0.00,6.00,0,298.17,304.78,0.0,0.0,0.000,328521.9,328521.9,21960,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922640,258867.00
03/13/2016 22:30,2,0.000,ALERT,213.51,302.07,59.981,1457922604,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,341584.4,341584.4,26475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922642,258868.00
03/13/2016 22:30,2,0.000,ALERT,213.51,303.58,59.981,1457922604,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,338929.0,338929.0,21867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922644,258869.00
03/13/2016 22:30,2,0.000,ALERT,214.19,302.98,59.933,1457922604,"201051344000853","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,336561.0,336561.0,21489,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922646,258870.00
03/13/2016 22:30,2,0.000,ALERT,213.96,302.98,59.981,1457922604,"201051344000685","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,343783.6,343783.6,26293,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922648,258871.00
03/13/2016 22:30,2,0.000,ALERT,213.74,302.37,59.981,1457922604,"201051344000917","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,341055.3,341055.3,26290,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922649,258872.00
03/13/2016 22:30,2,0.000,ALERT,213.96,302.98,59.970,1457922604,"201051344001145","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,346162.8,346162.8,26150,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922651,258873.00
03/13/2016 22:30,2,0.000,ALERT,213.74,302.07,60.007,1457922604,"201051344000651","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,337988.1,337988.1,26518,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922653,258874.00
03/13/2016 22:30,2,0.000,ALERT,212.38,301.47,59.965,1457922604,"274151322000088","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,593483.1,593483.1,15156,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922655,258875.00
03/13/2016 22:30,2,0.000,ALERT,213.29,300.87,59.981,1457922604,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,496115.5,496115.5,16188,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922657,258876.00
03/13/2016 22:30,2,0.000,ALERT,213.29,302.98,59.975,1457922604,"201051344001135","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,334531.8,334531.8,26485,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922659,258877.00
03/13/2016 22:30,2,0.000,ALERT,213.06,303.88,59.981,1457922604,"201051344000594","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,341170.1,341170.1,21898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922660,258878.00
03/13/2016 22:30,2,0.000,ALERT,213.74,302.37,59.970,1457922604,"201051344001203","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,340825.7,340825.7,26469,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922662,258879.00
03/13/2016 22:30,2,0.000,ALERT,212.61,302.07,59.981,1457922604,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,606365.0,606365.0,15183,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922664,258880.00
03/13/2016 22:30,2,0.000,ALERT,213.74,302.98,59.991,1457922604,"201051344000867","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,329547.9,329547.9,21927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922666,258881.00
03/13/2016 22:30,2,0.000,ALERT,213.51,302.68,60.012,1457922604,"201051344001093","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,339590.0,339590.0,26348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922668,258882.00
03/13/2016 22:30,2,0.000,ALERT,213.51,303.28,59.986,1457922604,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,344682.7,344682.7,21337,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922669,258883.00
03/13/2016 22:30,2,0.000,ALERT,213.74,302.37,59.981,1457922604,"201051344000648","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,338062.8,338062.8,21608,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922671,258884.00
03/13/2016 22:30,2,0.000,ALERT,213.51,303.88,59.981,1457922604,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,346095.6,346095.6,21276,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922673,258885.00
03/13/2016 22:30,2,0.000,ALERT,213.51,303.58,59.970,1457922604,"201051344000983","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,338559.1,338559.1,21723,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922675,258886.00
03/13/2016 22:30,2,0.000,ALERT,213.51,303.28,59.981,1457922604,"201051344001158","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,334275.2,334275.2,21941,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922677,258887.00
03/13/2016 22:30,2,0.000,ALERT,213.96,303.88,59.981,1457922604,"201051344000576","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,339132.3,339132.3,21397,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457922678,258888.00
03/13/2016 22:30,2,0.000,ALERT,213.06,300.87,59.975,1457922604,"274151322000087","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,581363.2,581363.2,15242,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457922680,258889.00
03/13/2016 22:45,2,0.000,ALERT,214.19,303.88,59.981,1457923503,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,338976.1,338976.1,21550,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923505,258890.00
03/13/2016 22:45,2,0.000,ALERT,213.29,302.07,59.975,1457923503,"274151322000085","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,609168.0,609168.0,15202,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923507,258891.00
03/13/2016 22:45,2,0.000,ALERT,214.19,303.28,59.970,1457923503,"201051344000633","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,330539.2,330539.2,21962,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923509,258892.00
03/13/2016 22:45,2,0.000,ALERT,213.74,303.58,59.986,1457923503,"201051344000469","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,331357.3,331357.3,21948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923511,258893.00
03/13/2016 22:45,2,0.000,ALERT,213.06,301.77,59.959,1457923503,"201051344000646","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,336223.5,336223.5,26484,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923512,258894.00
03/13/2016 22:45,2,0.000,ALERT,212.83,301.47,59.965,1457923503,"274151322000052","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,617470.0,617470.0,15421,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923514,258895.00
03/13/2016 22:45,2,0.000,ALERT,213.51,302.07,59.970,1457923503,"201051344000585","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,341579.9,341579.9,26491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923516,258896.00
03/13/2016 22:45,2,0.000,ALERT,213.29,301.77,59.970,1457923503,"201051344001230","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,340052.1,340052.1,26275,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923518,258897.00
03/13/2016 22:45,2,0.000,ALERT,213.74,302.68,59.970,1457923503,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,333673.2,333673.2,26464,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923520,258898.00
03/13/2016 22:45,2,0.000,ALERT,213.06,301.77,59.965,1457923503,"201051344000955","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,344555.8,344555.8,26401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923522,258899.00
03/13/2016 22:45,2,0.000,ALERT,213.06,301.17,59.965,1457923503,"274151322000094","219011344069620",0.00,5.50,0,299.37,302.37,0.0,0.0,0.000,496037.1,496037.1,16015,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923523,258900.00
03/13/2016 22:45,2,0.000,ALERT,213.74,304.48,59.970,1457923503,"201051344000579","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,345477.1,345477.1,1988,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923525,258901.00
03/13/2016 22:45,2,0.000,ALERT,213.29,302.07,59.933,1457923503,"201051344000890","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,341902.6,341902.6,26421,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923527,258902.00
03/13/2016 22:45,2,0.000,ALERT,213.51,301.47,59.970,1457923503,"201051344000438","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,344058.4,344058.4,26418,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923529,258903.00
03/13/2016 22:45,2,0.000,ALERT,213.51,300.87,59.975,1457923503,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,337734.6,337734.6,26573,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923531,258904.00
03/13/2016 22:45,2,0.000,ALERT,213.06,301.77,59.970,1457923503,"274151322000083","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,611572.8,611572.8,15457,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923533,258905.00
03/13/2016 22:45,2,0.000,ALERT,213.74,301.77,59.981,1457923503,"274151322000076","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,650841.7,650841.7,15462,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923535,258906.00
03/13/2016 22:45,2,0.000,ALERT,213.74,304.48,59.986,1457923503,"201051344000868","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,330339.3,330339.3,21687,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923536,258907.00
03/13/2016 22:45,2,0.000,ALERT,213.06,302.68,59.981,1457923503,"274151322000095","219011344069620",0.00,5.50,0,301.17,303.88,0.0,0.0,0.000,644069.3,644069.3,15346,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923538,258908.00
03/13/2016 22:45,2,0.000,ALERT,213.51,303.58,59.991,1457923503,"201051344000988","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,328521.9,328521.9,21962,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923540,258909.00
03/13/2016 22:45,2,0.000,ALERT,213.06,300.87,60.007,1457923503,"201051344001025","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,341584.4,341584.4,26477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923542,258910.00
03/13/2016 22:45,2,0.000,ALERT,213.51,303.88,60.039,1457923503,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,338929.0,338929.0,21869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923544,258911.00
03/13/2016 22:45,2,0.000,ALERT,214.19,303.58,59.981,1457923503,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,336561.0,336561.0,21491,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923546,258912.00
03/13/2016 22:45,2,0.000,ALERT,213.51,301.77,59.991,1457923503,"201051344000685","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,343783.6,343783.6,26295,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923548,258913.00
03/13/2016 22:45,2,0.000,ALERT,213.51,300.87,60.012,1457923503,"201051344000917","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,341055.3,341055.3,26292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923550,258914.00
03/13/2016 22:45,2,0.000,ALERT,213.51,301.77,59.975,1457923503,"201051344001145","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,346162.8,346162.8,26152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923552,258915.00
03/13/2016 22:45,2,0.000,ALERT,213.29,300.87,60.007,1457923503,"201051344000651","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,337988.1,337988.1,26520,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923553,258916.00
03/13/2016 22:45,2,0.000,ALERT,212.61,301.47,59.996,1457923503,"274151322000088","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,593483.1,593483.1,15158,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923555,258917.00
03/13/2016 22:45,2,0.000,ALERT,213.51,300.87,60.002,1457923503,"274151322000068","219011344069620",0.00,6.70,0,299.67,302.37,0.0,0.0,0.000,496115.5,496115.5,16190,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923557,258918.00
03/13/2016 22:45,2,0.000,ALERT,212.83,301.47,59.996,1457923503,"201051344001135","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,334531.8,334531.8,26487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923559,258919.00
03/13/2016 22:45,2,0.000,ALERT,213.29,304.48,60.007,1457923503,"201051344000594","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,341170.1,341170.1,21900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923560,258920.00
03/13/2016 22:45,2,0.000,ALERT,213.29,301.17,60.002,1457923503,"201051344001203","219011344069620",0.00,5.50,0,299.97,305.98,0.0,0.0,0.000,340825.7,340825.7,26471,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923562,258921.00
03/13/2016 22:45,2,0.000,ALERT,212.83,302.37,60.002,1457923503,"274151322000054","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,606365.0,606365.0,15185,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923564,258922.00
03/13/2016 22:45,2,0.000,ALERT,213.96,303.58,59.996,1457923503,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,329547.9,329547.9,21929,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923566,258923.00
03/13/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1457923503,"201051344001093","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,339590.0,339590.0,26350,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923568,258924.00
03/13/2016 22:45,2,0.000,ALERT,213.51,303.88,60.002,1457923503,"201051344000900","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,344682.7,344682.7,21339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923570,258925.00
03/13/2016 22:45,2,0.000,ALERT,213.74,302.98,60.002,1457923503,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,338062.8,338062.8,21610,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923571,258926.00
03/13/2016 22:45,2,0.000,ALERT,213.74,304.48,59.996,1457923503,"201051344000569","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,346095.6,346095.6,21278,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923573,258927.00
03/13/2016 22:45,2,0.000,ALERT,213.74,304.18,60.007,1457923503,"201051344000983","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,338559.1,338559.1,21725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923575,258928.00
03/13/2016 22:45,2,0.000,ALERT,213.74,303.58,60.018,1457923503,"201051344001158","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,334275.2,334275.2,21943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923577,258929.00
03/13/2016 22:45,2,0.000,ALERT,213.96,304.18,60.007,1457923503,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,339132.3,339132.3,21399,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457923578,258930.00
03/13/2016 22:45,2,0.000,ALERT,213.06,301.17,60.012,1457923503,"274151322000087","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,581363.2,581363.2,15244,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457923580,258931.00
03/13/2016 23:00,2,0.000,ALERT,213.74,303.28,60.002,1457924404,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,338976.1,338976.1,21552,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924406,258932.00
03/13/2016 23:00,2,0.000,ALERT,212.61,300.87,60.002,1457924404,"274151322000085","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,609168.0,609168.0,15204,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924408,258933.00
03/13/2016 23:00,2,0.000,ALERT,213.74,302.98,59.975,1457924404,"201051344000633","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,330539.2,330539.2,21964,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924410,258934.00
03/13/2016 23:00,2,0.000,ALERT,213.29,303.28,60.007,1457924404,"201051344000469","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,331357.3,331357.3,21950,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924412,258935.00
03/13/2016 23:00,2,0.000,ALERT,212.61,301.17,59.991,1457924404,"201051344000646","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,336223.5,336223.5,26486,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924413,258936.00
03/13/2016 23:00,2,0.000,ALERT,212.16,301.17,59.991,1457924404,"274151322000052","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,617470.0,617470.0,15423,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924415,258937.00
03/13/2016 23:00,2,0.000,ALERT,212.83,301.17,60.007,1457924404,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,341579.9,341579.9,26493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924417,258938.00
03/13/2016 23:00,2,0.000,ALERT,212.83,301.47,60.002,1457924404,"201051344001230","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,340052.1,340052.1,26277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924419,258939.00
03/13/2016 23:00,2,0.000,ALERT,213.29,302.07,59.996,1457924404,"201051344000582","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,333673.2,333673.2,26466,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924421,258940.00
03/13/2016 23:00,2,0.000,ALERT,212.38,301.17,59.996,1457924404,"201051344000955","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,344555.8,344555.8,26403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924422,258941.00
03/13/2016 23:00,2,0.000,ALERT,212.38,300.27,59.986,1457924404,"274151322000094","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,496037.1,496037.1,16017,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924424,258942.00
03/13/2016 23:00,2,0.000,ALERT,213.29,303.88,59.991,1457924404,"201051344000579","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,345477.1,345477.1,1990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924426,258943.00
03/13/2016 23:00,2,0.000,ALERT,212.61,301.47,59.986,1457924404,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,341902.6,341902.6,26423,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924428,258944.00
03/13/2016 23:00,2,0.000,ALERT,213.06,300.87,59.986,1457924404,"201051344000438","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,344058.4,344058.4,26420,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924429,258945.00
03/13/2016 23:00,2,0.000,ALERT,213.06,300.57,59.991,1457924404,"201051344000417","219011344069620",0.00,5.50,0,299.37,302.37,0.0,0.0,0.000,337734.6,337734.6,26575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924431,258946.00
03/13/2016 23:00,2,0.000,ALERT,212.38,300.87,59.986,1457924404,"274151322000083","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,611572.8,611572.8,15459,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924433,258947.00
03/13/2016 23:00,2,0.000,ALERT,213.29,300.87,59.986,1457924404,"274151322000076","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,650841.7,650841.7,15464,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924435,258948.00
03/13/2016 23:00,2,0.000,ALERT,213.29,304.18,59.986,1457924404,"201051344000868","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,330339.3,330339.3,21689,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924437,258949.00
03/13/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1457924404,"274151322000095","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,644069.3,644069.3,15348,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924439,258950.00
03/13/2016 23:00,2,0.000,ALERT,213.06,303.28,60.012,1457924404,"201051344000988","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,328521.9,328521.9,21964,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924440,258951.00
03/13/2016 23:00,2,0.000,ALERT,212.61,300.27,59.996,1457924404,"201051344001025","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,341584.4,341584.4,26479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924442,258952.00
03/13/2016 23:00,2,0.000,ALERT,213.06,303.58,59.996,1457924404,"201051344000458","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,338929.0,338929.0,21871,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924444,258953.00
03/13/2016 23:00,2,0.000,ALERT,213.96,303.28,60.018,1457924404,"201051344000853","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,336561.0,336561.0,21493,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924446,258954.00
03/13/2016 23:00,2,0.000,ALERT,213.29,301.17,59.986,1457924404,"201051344000685","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,343783.6,343783.6,26297,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924448,258955.00
03/13/2016 23:00,2,0.000,ALERT,213.06,300.57,59.986,1457924404,"201051344000917","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,341055.3,341055.3,26294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924449,258956.00
03/13/2016 23:00,2,0.000,ALERT,213.29,301.47,59.996,1457924404,"201051344001145","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,346162.8,346162.8,26154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924451,258957.00
03/13/2016 23:00,2,0.000,ALERT,213.06,300.57,59.991,1457924404,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,337988.1,337988.1,26522,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924453,258958.00
03/13/2016 23:00,2,0.000,ALERT,212.16,301.17,59.944,1457924404,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,593483.1,593483.1,15160,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924455,258959.00
03/13/2016 23:00,2,0.000,ALERT,213.29,300.57,59.970,1457924404,"274151322000068","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,496115.5,496115.5,16192,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924456,258960.00
03/13/2016 23:00,2,0.000,ALERT,212.61,300.87,59.986,1457924404,"201051344001135","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,334531.8,334531.8,26489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924458,258961.00
03/13/2016 23:00,2,0.000,ALERT,213.06,304.18,59.986,1457924404,"201051344000594","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,341170.1,341170.1,21902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924460,258962.00
03/13/2016 23:00,2,0.000,ALERT,213.06,300.87,59.986,1457924404,"201051344001203","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,340825.7,340825.7,26473,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924462,258963.00
03/13/2016 23:00,2,0.000,ALERT,212.38,301.77,59.975,1457924404,"274151322000054","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,606365.0,606365.0,15187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924464,258964.00
03/13/2016 23:00,2,0.000,ALERT,213.74,302.98,60.018,1457924404,"201051344000867","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,329547.9,329547.9,21931,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924465,258965.00
03/13/2016 23:00,2,0.000,ALERT,213.06,301.17,59.970,1457924404,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,339590.0,339590.0,26352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924467,258966.00
03/13/2016 23:00,2,0.000,ALERT,213.29,303.28,59.975,1457924404,"201051344000900","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,344682.7,344682.7,21341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924469,258967.00
03/13/2016 23:00,2,0.000,ALERT,213.51,302.98,59.954,1457924404,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,338062.8,338062.8,21612,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924471,258968.00
03/13/2016 23:00,2,0.000,ALERT,213.51,304.18,59.975,1457924404,"201051344000569","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,346095.6,346095.6,21280,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924473,258969.00
03/13/2016 23:00,2,0.000,ALERT,213.29,303.58,59.981,1457924404,"201051344000983","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,338559.1,338559.1,21727,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924474,258970.00
03/13/2016 23:00,2,0.000,ALERT,213.51,303.58,59.975,1457924404,"201051344001158","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,334275.2,334275.2,21945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924476,258971.00
03/13/2016 23:00,2,0.000,ALERT,213.74,303.88,59.965,1457924404,"201051344000576","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,339132.3,339132.3,21401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457924478,258972.00
03/13/2016 23:00,2,0.000,ALERT,212.83,300.87,59.949,1457924404,"274151322000087","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,581363.2,581363.2,15246,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457924480,258973.00
03/13/2016 23:15,2,0.000,ALERT,213.74,304.48,59.986,1457925303,"201051344000645","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,338976.1,338976.1,21554,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925305,258974.00
03/13/2016 23:15,2,0.000,ALERT,213.06,302.07,59.991,1457925303,"274151322000085","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,609168.0,609168.0,15206,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925307,258975.00
03/13/2016 23:15,2,0.000,ALERT,213.96,304.48,59.981,1457925303,"201051344000633","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,330539.2,330539.2,21966,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925309,258976.00
03/13/2016 23:15,2,0.000,ALERT,213.51,304.48,59.991,1457925303,"201051344000469","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,331357.3,331357.3,21952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925311,258977.00
03/13/2016 23:15,2,0.000,ALERT,212.61,301.47,59.996,1457925303,"201051344000646","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,336223.5,336223.5,26488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925312,258978.00
03/13/2016 23:15,2,0.000,ALERT,212.16,302.37,59.975,1457925303,"274151322000052","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,617470.0,617470.0,15425,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925314,258979.00
03/13/2016 23:15,2,0.000,ALERT,212.83,301.17,59.996,1457925303,"201051344000585","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,341579.9,341579.9,26495,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925316,258980.00
03/13/2016 23:15,2,0.000,ALERT,212.61,301.17,59.996,1457925303,"201051344001230","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,340052.1,340052.1,26279,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925318,258981.00
03/13/2016 23:15,2,0.000,ALERT,213.29,302.07,60.023,1457925303,"201051344000582","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,333673.2,333673.2,26468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925320,258982.00
03/13/2016 23:15,2,0.000,ALERT,212.38,301.17,59.986,1457925303,"201051344000955","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,344555.8,344555.8,26405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925321,258983.00
03/13/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1457925303,"274151322000094","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,496037.1,496037.1,16019,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925323,258984.00
03/13/2016 23:15,2,0.000,ALERT,213.29,304.78,59.986,1457925303,"201051344000579","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,345477.1,345477.1,1992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925325,258985.00
03/13/2016 23:15,2,0.000,ALERT,212.61,301.47,60.039,1457925303,"201051344000890","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,341902.6,341902.6,26425,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925327,258986.00
03/13/2016 23:15,2,0.000,ALERT,212.83,300.87,59.996,1457925303,"201051344000438","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,344058.4,344058.4,26422,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925329,258987.00
03/13/2016 23:15,2,0.000,ALERT,212.83,300.57,59.981,1457925303,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,337734.6,337734.6,26577,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925331,258988.00
03/13/2016 23:15,2,0.000,ALERT,212.83,302.68,59.970,1457925303,"274151322000083","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,611572.8,611572.8,15461,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925332,258989.00
03/13/2016 23:15,2,0.000,ALERT,213.51,302.37,59.986,1457925303,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,650841.7,650841.7,15466,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925334,258990.00
