ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2016 23:15,2,0.000,ALERT,213.29,305.08,59.944,1457925303,"201051344000868","219011344069620",0.00,6.00,0,302.07,307.18,0.0,0.0,0.000,330339.3,330339.3,21691,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925336,258991.00
03/13/2016 23:15,2,0.000,ALERT,212.83,303.28,59.991,1457925303,"274151322000095","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,644069.3,644069.3,15350,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925338,258992.00
03/13/2016 23:15,2,0.000,ALERT,213.29,304.48,59.981,1457925303,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.98,0.0,0.0,0.000,328521.9,328521.9,21966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925340,258993.00
03/13/2016 23:15,2,0.000,ALERT,212.38,299.97,59.986,1457925303,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,341584.4,341584.4,26481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925342,258994.00
03/13/2016 23:15,2,0.000,ALERT,213.29,304.48,59.965,1457925303,"201051344000458","219011344069620",0.00,7.00,0,301.77,307.18,0.0,0.0,0.000,338929.0,338929.0,21873,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925344,258995.00
03/13/2016 23:15,2,0.000,ALERT,213.96,304.48,59.991,1457925303,"201051344000853","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,336561.0,336561.0,21495,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925346,258996.00
03/13/2016 23:15,2,0.000,ALERT,213.06,301.17,59.975,1457925303,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,343783.6,343783.6,26299,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925347,258997.00
03/13/2016 23:15,2,0.000,ALERT,212.83,300.57,59.975,1457925303,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,341055.3,341055.3,26296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925349,258998.00
03/13/2016 23:15,2,0.000,ALERT,212.83,301.17,59.938,1457925303,"201051344001145","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,346162.8,346162.8,26156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925351,258999.00
03/13/2016 23:15,2,0.000,ALERT,212.83,300.27,59.991,1457925303,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,337988.1,337988.1,26524,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925353,259000.00
03/13/2016 23:15,2,0.000,ALERT,212.38,302.07,59.970,1457925303,"274151322000088","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,593483.1,593483.1,15162,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925355,259001.00
03/13/2016 23:15,2,0.000,ALERT,213.51,301.47,59.986,1457925303,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,496115.5,496115.5,16194,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925356,259002.00
03/13/2016 23:15,2,0.000,ALERT,212.38,301.17,59.975,1457925303,"201051344001135","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,334531.8,334531.8,26491,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925358,259003.00
03/13/2016 23:15,2,0.000,ALERT,213.06,305.08,60.007,1457925303,"201051344000594","219011344069620",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,341170.1,341170.1,21904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925360,259004.00
03/13/2016 23:15,2,0.000,ALERT,212.61,300.87,59.991,1457925303,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,340825.7,340825.7,26475,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925362,259005.00
03/13/2016 23:15,2,0.000,ALERT,212.61,302.37,59.981,1457925303,"274151322000054","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,606365.0,606365.0,15189,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925364,259006.00
03/13/2016 23:15,2,0.000,ALERT,213.51,304.18,59.981,1457925303,"201051344000867","219011344069620",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,329547.9,329547.9,21933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457925365,259007.00
03/13/2016 23:15,2,0.000,ALERT,212.61,301.17,59.959,1457925303,"201051344001093","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,339590.0,339590.0,26354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925367,259008.00
03/13/2016 23:15,2,0.000,ALERT,213.51,304.78,59.986,1457925303,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,344682.7,344682.7,21343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925369,259009.00
03/13/2016 23:15,2,0.000,ALERT,213.51,303.88,59.986,1457925303,"201051344000648","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,338062.8,338062.8,21614,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925371,259010.00
03/13/2016 23:15,2,0.000,ALERT,213.29,305.08,59.991,1457925303,"201051344000569","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,346095.6,346095.6,21282,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925373,259011.00
03/13/2016 23:15,2,0.000,ALERT,213.51,304.78,59.996,1457925303,"201051344000983","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,338559.1,338559.1,21729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925374,259012.00
03/13/2016 23:15,2,0.000,ALERT,213.51,303.88,59.981,1457925303,"201051344001158","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,334275.2,334275.2,21947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925376,259013.00
03/13/2016 23:15,2,0.000,ALERT,213.96,304.78,59.996,1457925303,"201051344000576","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,339132.3,339132.3,21403,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925378,259014.00
03/13/2016 23:15,2,0.000,ALERT,212.83,300.87,59.986,1457925303,"274151322000087","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,581363.2,581363.2,15248,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457925380,259015.00
03/13/2016 23:30,2,0.000,ALERT,213.74,303.88,60.007,1457926204,"201051344000645","219011344069620",0.00,6.30,0,290.65,306.28,0.0,0.0,0.000,338976.1,338976.1,21556,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926206,259016.00
03/13/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1457926204,"274151322000085","219011344069620",0.00,6.30,0,288.55,304.78,0.0,0.0,0.000,609168.0,609168.0,15208,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926208,259017.00
03/13/2016 23:30,2,0.000,ALERT,213.96,303.88,59.996,1457926204,"201051344000633","219011344069620",0.00,5.50,0,289.15,305.98,0.0,0.0,0.000,330539.2,330539.2,21968,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926210,259018.00
03/13/2016 23:30,2,0.000,ALERT,213.29,303.88,60.002,1457926204,"201051344000469","219011344069620",0.00,5.00,0,290.05,305.98,0.0,0.0,0.000,331357.3,331357.3,21954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926212,259019.00
03/13/2016 23:30,2,0.000,ALERT,212.38,301.17,59.986,1457926204,"201051344000646","219011344069620",0.00,5.50,0,287.95,302.68,0.0,0.0,0.000,336223.5,336223.5,26490,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926213,259020.00
03/13/2016 23:30,2,0.000,ALERT,212.61,302.98,59.986,1457926204,"274151322000052","219011344069620",0.00,6.30,0,288.25,304.48,0.0,0.0,0.000,617470.0,617470.0,15427,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926215,259021.00
03/13/2016 23:30,2,0.000,ALERT,212.83,301.47,59.986,1457926204,"201051344000585","219011344069620",0.00,6.00,0,287.95,302.68,0.0,0.0,0.000,341579.9,341579.9,26497,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926217,259022.00
03/13/2016 23:30,2,0.000,ALERT,212.38,301.47,60.012,1457926204,"201051344001230","219011344069620",0.00,5.50,0,288.55,302.98,0.0,0.0,0.000,340052.1,340052.1,26281,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926219,259023.00
03/13/2016 23:30,2,0.000,ALERT,213.06,302.07,60.028,1457926204,"201051344000582","219011344069620",0.00,5.00,0,289.15,303.58,0.0,0.0,0.000,333673.2,333673.2,26470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926221,259024.00
03/13/2016 23:30,2,0.000,ALERT,212.16,300.87,59.975,1457926204,"201051344000955","219011344069620",0.00,6.00,0,288.25,302.68,0.0,0.0,0.000,344555.8,344555.8,26407,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926222,259025.00
03/13/2016 23:30,2,0.000,ALERT,212.83,301.47,59.949,1457926204,"274151322000094","219011344069620",0.00,5.50,0,288.25,303.88,0.0,0.0,0.000,496037.1,496037.1,16021,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926224,259026.00
03/13/2016 23:30,2,0.000,ALERT,213.29,304.48,59.986,1457926204,"201051344000579","219011344069620",0.00,6.00,0,291.25,306.88,0.0,0.0,0.000,345477.1,345477.1,1994,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926226,259027.00
03/13/2016 23:30,2,0.000,ALERT,212.38,301.47,59.991,1457926204,"201051344000890","219011344069620",0.00,6.00,0,288.85,303.88,0.0,0.0,0.000,341902.6,341902.6,26427,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926228,259028.00
03/13/2016 23:30,2,0.000,ALERT,212.61,301.17,59.975,1457926204,"201051344000438","219011344069620",0.00,5.50,0,288.55,302.98,0.0,0.0,0.000,344058.4,344058.4,26424,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926229,259029.00
03/13/2016 23:30,2,0.000,ALERT,212.38,300.27,60.002,1457926204,"201051344000417","219011344069620",0.00,6.00,0,287.65,302.07,0.0,0.0,0.000,337734.6,337734.6,26579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926231,259030.00
03/13/2016 23:30,2,0.000,ALERT,213.06,302.98,60.018,1457926204,"274151322000083","219011344069620",0.00,6.30,0,288.85,304.78,0.0,0.0,0.000,611572.8,611572.8,15463,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926233,259031.00
03/13/2016 23:30,2,0.000,ALERT,213.29,301.77,59.975,1457926204,"274151322000076","219011344069620",0.00,6.30,0,288.85,304.78,0.0,0.0,0.000,650841.7,650841.7,15468,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926235,259032.00
03/13/2016 23:30,2,0.000,ALERT,213.06,304.48,59.986,1457926204,"201051344000868","219011344069620",0.00,5.50,0,291.55,306.88,0.0,0.0,0.000,330339.3,330339.3,21693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926237,259033.00
03/13/2016 23:30,2,0.000,ALERT,212.83,302.98,59.986,1457926204,"274151322000095","219011344069620",0.00,5.50,0,289.75,305.38,0.0,0.0,0.000,644069.3,644069.3,15352,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926238,259034.00
03/13/2016 23:30,2,0.000,ALERT,213.06,303.58,59.965,1457926204,"201051344000988","219011344069620",0.00,6.00,0,288.25,305.98,0.0,0.0,0.000,328521.9,328521.9,21968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926240,259035.00
03/13/2016 23:30,2,0.000,ALERT,212.38,300.57,59.954,1457926204,"201051344001025","219011344069620",0.00,5.00,0,287.95,303.28,0.0,0.0,0.000,341584.4,341584.4,26483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926242,259036.00
03/13/2016 23:30,2,0.000,ALERT,213.06,303.88,59.981,1457926204,"201051344000458","219011344069620",0.00,7.00,0,290.95,307.18,0.0,0.0,0.000,338929.0,338929.0,21875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926244,259037.00
03/13/2016 23:30,2,0.000,ALERT,213.74,303.58,59.986,1457926204,"201051344000853","219011344069620",0.00,5.50,0,290.65,306.58,0.0,0.0,0.000,336561.0,336561.0,21497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926246,259038.00
03/13/2016 23:30,2,0.000,ALERT,212.83,301.47,59.986,1457926204,"201051344000685","219011344069620",0.00,6.00,0,288.25,302.68,0.0,0.0,0.000,343783.6,343783.6,26301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926248,259039.00
03/13/2016 23:30,2,0.000,ALERT,212.61,300.57,60.018,1457926204,"201051344000917","219011344069620",0.00,6.70,0,287.05,302.07,0.0,0.0,0.000,341055.3,341055.3,26298,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926250,259040.00
03/13/2016 23:30,2,0.000,ALERT,212.83,301.47,59.991,1457926204,"201051344001145","219011344069620",0.00,5.50,0,288.85,303.28,0.0,0.0,0.000,346162.8,346162.8,26158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926251,259041.00
03/13/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1457926204,"201051344000651","219011344069620",0.00,4.50,0,287.95,302.07,0.0,0.0,0.000,337988.1,337988.1,26526,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926253,259042.00
03/13/2016 23:30,2,0.000,ALERT,212.16,302.07,59.986,1457926204,"274151322000088","219011344069620",0.00,6.70,0,288.25,303.88,0.0,0.0,0.000,593483.1,593483.1,15164,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926255,259043.00
03/13/2016 23:30,2,0.000,ALERT,213.29,301.77,59.991,1457926204,"274151322000068","219011344069620",0.00,6.70,0,288.25,303.58,0.0,0.0,0.000,496115.5,496115.5,16196,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926257,259044.00
03/13/2016 23:30,2,0.000,ALERT,212.16,301.17,59.986,1457926204,"201051344001135","219011344069620",0.00,5.50,0,288.55,303.28,0.0,0.0,0.000,334531.8,334531.8,26493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926259,259045.00
03/13/2016 23:30,2,0.000,ALERT,212.83,304.48,59.981,1457926204,"201051344000594","219011344069620",0.00,5.50,0,290.65,306.58,0.0,0.0,0.000,341170.1,341170.1,21906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926260,259046.00
03/13/2016 23:30,2,0.000,ALERT,212.83,300.87,59.986,1457926204,"201051344001203","219011344069620",0.00,5.50,0,288.25,304.18,0.0,0.0,0.000,340825.7,340825.7,26477,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926262,259047.00
03/13/2016 23:30,2,0.000,ALERT,212.61,302.07,59.965,1457926204,"274151322000054","219011344069620",0.00,7.00,0,288.55,304.48,0.0,0.0,0.000,606365.0,606365.0,15191,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926264,259048.00
03/13/2016 23:30,2,0.000,ALERT,213.51,303.58,59.975,1457926204,"201051344000867","219011344069620",0.00,6.30,0,290.35,306.58,0.0,0.0,0.000,329547.9,329547.9,21935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926266,259049.00
03/13/2016 23:30,2,0.000,ALERT,212.61,301.47,60.007,1457926204,"201051344001093","219011344069620",0.00,6.70,0,288.25,302.37,0.0,0.0,0.000,339590.0,339590.0,26356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926268,259050.00
03/13/2016 23:30,2,0.000,ALERT,213.06,303.88,59.970,1457926204,"201051344000900","219011344069620",0.00,6.00,0,290.35,305.98,0.0,0.0,0.000,344682.7,344682.7,21345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926269,259051.00
03/13/2016 23:30,2,0.000,ALERT,213.51,303.28,59.933,1457926204,"201051344000648","219011344069620",0.00,5.00,0,290.05,306.28,0.0,0.0,0.000,338062.8,338062.8,21616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926271,259052.00
03/13/2016 23:30,2,0.000,ALERT,213.51,304.78,59.970,1457926204,"201051344000569","219011344069620",0.00,6.00,0,291.25,307.18,0.0,0.0,0.000,346095.6,346095.6,21284,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926273,259053.00
03/13/2016 23:30,2,0.000,ALERT,213.06,303.88,59.986,1457926204,"201051344000983","219011344069620",0.00,6.00,0,290.95,306.58,0.0,0.0,0.000,338559.1,338559.1,21731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926275,259054.00
03/13/2016 23:30,2,0.000,ALERT,213.29,303.58,59.970,1457926204,"201051344001158","219011344069620",0.00,5.00,0,290.35,305.98,0.0,0.0,0.000,334275.2,334275.2,21949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926277,259055.00
03/13/2016 23:30,2,0.000,ALERT,213.74,304.18,59.959,1457926204,"201051344000576","219011344069620",0.00,5.50,0,290.95,306.58,0.0,0.0,0.000,339132.3,339132.3,21405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457926279,259056.00
03/13/2016 23:30,2,0.000,ALERT,212.61,301.47,59.949,1457926204,"274151322000087","219011344069620",0.00,7.00,0,287.65,303.28,0.0,0.0,0.000,581363.2,581363.2,15250,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457926280,259057.00
03/13/2016 23:45,2,0.000,ALERT,214.19,305.08,59.970,1457927103,"201051344000645","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,338976.1,338976.1,21558,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927105,259058.00
03/13/2016 23:45,2,0.000,ALERT,213.29,302.98,59.965,1457927103,"274151322000085","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,609168.0,609168.0,15210,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927107,259059.00
03/13/2016 23:45,2,0.000,ALERT,214.41,304.48,59.959,1457927103,"201051344000633","219011344069620",0.00,5.50,0,300.27,305.98,0.0,0.0,0.000,330539.2,330539.2,21970,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927109,259060.00
03/13/2016 23:45,2,0.000,ALERT,213.96,304.78,60.007,1457927103,"201051344000469","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,331357.3,331357.3,21956,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927111,259061.00
03/13/2016 23:45,2,0.000,ALERT,212.61,301.17,59.954,1457927103,"201051344000646","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,336223.5,336223.5,26492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927113,259062.00
03/13/2016 23:45,2,0.000,ALERT,213.06,302.68,59.917,1457927103,"274151322000052","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,617470.0,617470.0,15429,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927114,259063.00
03/13/2016 23:45,2,0.000,ALERT,212.83,301.17,59.986,1457927103,"201051344000585","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,341579.9,341579.9,26499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927116,259064.00
03/13/2016 23:45,2,0.000,ALERT,212.83,301.47,59.970,1457927103,"201051344001230","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,340052.1,340052.1,26283,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927118,259065.00
03/13/2016 23:45,2,0.000,ALERT,213.29,302.07,59.975,1457927103,"201051344000582","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,333673.2,333673.2,26472,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927120,259066.00
03/13/2016 23:45,2,0.000,ALERT,212.38,301.17,59.944,1457927103,"201051344000955","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,344555.8,344555.8,26409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927122,259067.00
03/13/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1457927103,"274151322000094","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,496037.1,496037.1,16023,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927123,259068.00
03/13/2016 23:45,2,0.000,ALERT,213.74,305.68,59.975,1457927103,"201051344000579","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,345477.1,345477.1,1996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927125,259069.00
03/13/2016 23:45,2,0.000,ALERT,212.61,301.47,59.970,1457927103,"201051344000890","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,341902.6,341902.6,26429,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927127,259070.00
03/13/2016 23:45,2,0.000,ALERT,213.06,301.17,59.970,1457927103,"201051344000438","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,344058.4,344058.4,26426,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927129,259071.00
03/13/2016 23:45,2,0.000,ALERT,213.06,300.57,59.949,1457927103,"201051344000417","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,337734.6,337734.6,26581,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927130,259072.00
03/13/2016 23:45,2,0.000,ALERT,213.29,302.98,59.954,1457927103,"274151322000083","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,611572.8,611572.8,15465,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927132,259073.00
03/13/2016 23:45,2,0.000,ALERT,213.74,303.28,59.959,1457927103,"274151322000076","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,650841.7,650841.7,15470,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927134,259074.00
03/13/2016 23:45,2,0.000,ALERT,213.74,305.68,59.975,1457927103,"201051344000868","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,330339.3,330339.3,21695,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927136,259075.00
03/13/2016 23:45,2,0.000,ALERT,213.29,303.88,59.965,1457927103,"274151322000095","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,644069.3,644069.3,15354,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927138,259076.00
03/13/2016 23:45,2,0.000,ALERT,213.51,304.78,60.023,1457927103,"201051344000988","219011344069620",0.00,6.00,0,299.67,306.28,0.0,0.0,0.000,328521.9,328521.9,21970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927140,259077.00
03/13/2016 23:45,2,0.000,ALERT,212.61,300.27,59.970,1457927103,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,341584.4,341584.4,26485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927142,259078.00
03/13/2016 23:45,2,0.000,ALERT,213.51,304.78,59.975,1457927103,"201051344000458","219011344069620",0.00,7.00,0,301.77,307.48,0.0,0.0,0.000,338929.0,338929.0,21877,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927143,259079.00
03/13/2016 23:45,2,0.000,ALERT,214.19,304.78,59.970,1457927103,"201051344000853","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,336561.0,336561.0,21499,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927145,259080.00
03/13/2016 23:45,2,0.000,ALERT,213.06,301.17,59.959,1457927103,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,343783.6,343783.6,26303,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927147,259081.00
03/13/2016 23:45,2,0.000,ALERT,212.83,300.87,59.975,1457927103,"201051344000917","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,341055.3,341055.3,26300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927149,259082.00
03/13/2016 23:45,2,0.000,ALERT,213.06,301.47,59.944,1457927103,"201051344001145","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,346162.8,346162.8,26160,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927151,259083.00
03/13/2016 23:45,2,0.000,ALERT,212.83,300.27,59.928,1457927103,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,337988.1,337988.1,26528,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927152,259084.00
03/13/2016 23:45,2,0.000,ALERT,212.83,302.37,59.975,1457927103,"274151322000088","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,593483.1,593483.1,15166,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927154,259085.00
03/13/2016 23:45,2,0.000,ALERT,213.74,302.07,59.970,1457927103,"274151322000068","219011344069620",0.00,7.00,0,300.27,303.28,0.0,0.0,0.000,496115.5,496115.5,16198,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927156,259086.00
03/13/2016 23:45,2,0.000,ALERT,212.38,300.87,59.944,1457927103,"201051344001135","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,334531.8,334531.8,26495,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927158,259087.00
03/13/2016 23:45,2,0.000,ALERT,213.51,305.68,59.996,1457927103,"201051344000594","219011344069620",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,341170.1,341170.1,21908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457927160,259088.00
03/13/2016 23:45,2,0.000,ALERT,212.83,300.57,59.975,1457927103,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,340825.7,340825.7,26479,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927161,259089.00
03/13/2016 23:45,2,0.000,ALERT,212.83,302.98,59.970,1457927103,"274151322000054","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,606365.0,606365.0,15193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927163,259090.00
03/13/2016 23:45,2,0.000,ALERT,213.96,304.48,59.965,1457927103,"201051344000867","219011344069620",0.00,6.30,0,301.17,306.88,0.0,0.0,0.000,329547.9,329547.9,21937,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927165,259091.00
03/13/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1457927103,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,339590.0,339590.0,26358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927167,259092.00
03/13/2016 23:45,2,0.000,ALERT,213.51,304.78,59.986,1457927103,"201051344000900","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,344682.7,344682.7,21347,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927169,259093.00
03/13/2016 23:45,2,0.000,ALERT,213.96,304.48,59.986,1457927103,"201051344000648","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,338062.8,338062.8,21618,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927171,259094.00
03/13/2016 23:45,2,0.000,ALERT,213.74,305.38,59.986,1457927103,"201051344000569","219011344069620",0.00,6.00,0,302.37,307.48,0.0,0.0,0.000,346095.6,346095.6,21286,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927173,259095.00
03/13/2016 23:45,2,0.000,ALERT,213.74,305.08,60.023,1457927103,"201051344000983","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,338559.1,338559.1,21733,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927175,259096.00
03/13/2016 23:45,2,0.000,ALERT,213.74,304.48,60.007,1457927103,"201051344001158","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,334275.2,334275.2,21951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927177,259097.00
03/13/2016 23:45,2,0.000,ALERT,214.19,305.38,59.991,1457927103,"201051344000576","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,339132.3,339132.3,21407,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927178,259098.00
03/13/2016 23:45,2,0.000,ALERT,213.06,302.07,59.965,1457927103,"274151322000087","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,581363.2,581363.2,15252,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457927180,259099.00
